Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,11.4,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,23.68,14.28
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,29.2,20.84
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,34.53,26.21
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,48.32,29.54
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,86.22,47.05
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,124.65,72.92
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,167.99,107.67
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,207.1,141.77
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,247.28,178.09
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,285.02,213.12
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,322.36,247.56
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,356.38,278.97
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,389.1,308.65
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,418.07,335.21
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,445.11,359.62
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,467.6,379.89
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,487.67,397.77
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,503.54,411.93
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,516.75,423.64
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,524.93,430.37
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,530.31,434.63
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,530.07,435.04
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,527.0,433.03
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,518.09,426.22
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,506.54,417.1
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,488.99,402.94
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,469.21,386.66
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,442.36,364.28
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,413.98,340.1
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,377.49,309.71
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,342.9,279.79
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,295.98,238.53
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,250.97,197.84
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,191.63,144.76
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,135.78,82.08
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,54.11,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,13.03,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,25.68,15.85
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,40.5,30.92
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,55.09,44.88
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,69.68,55.51
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,83.44,67.13
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,99.19,80.61
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,115.4,94.47
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,130.45,107.11
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,145.9,120.04
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,176.41,144.36
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,209.38,170.98
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,262.47,211.85
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,327.0,263.17
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,376.74,303.34
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,432.38,348.5
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,401.48,326.01
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,356.0,290.45
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,366.15,299.47
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,375.42,307.44
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,337.12,276.06
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,293.11,239.8
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,185.86,152.1
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,73.49,57.42
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,154.04,126.02
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,239.87,196.89
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,211.47,173.59
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,187.31,153.93
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,171.01,140.41
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,154.66,126.66
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,134.95,110.13
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,115.25,93.29
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,93.81,74.69
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,72.55,55.97
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,49.9,35.9
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,25.25,12.51
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,12.29,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,14.08,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,27.19,16.86
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,41.05,31.11
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,54.55,44.05
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,70.02,54.19
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,91.8,70.09
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,113.73,87.66
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,136.22,106.46
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,156.96,123.99
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,177.97,141.87
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,198.61,159.62
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,219.59,177.65
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,254.02,205.05
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,293.94,237.31
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,310.64,252.25
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,326.32,266.21
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,329.37,269.86
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,330.36,271.56
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,316.56,260.87
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,302.22,249.48
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,289.82,239.21
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,276.47,228.05
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,308.26,255.07
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,343.53,284.55
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,356.15,295.42
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,371.64,308.45
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,332.34,276.01
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,298.06,247.54
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,275.32,228.6
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,252.34,209.1
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,225.64,186.54
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,198.8,163.32
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,165.78,134.24
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,133.74,105.64
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,97.79,73.73
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,62.67,38.69
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,24.04,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,13.51,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,26.51,16.06
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,41.29,30.87
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,54.11,42.96
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,68.63,53.22
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,85.66,67.1
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,102.06,80.7
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,118.92,94.77
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,133.9,107.25
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,148.96,119.73
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,174.67,140.36
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,201.57,162.14
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,244.89,195.79
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,294.26,234.9
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,318.8,255.63
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,343.97,276.92
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,312.53,252.61
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,273.35,221.15
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,256.49,207.78
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,239.65,194.19
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,252.92,205.38
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,266.42,216.73
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,250.88,204.53
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,234.88,191.91
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,162.98,132.5
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,89.35,70.61
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,50.72,38.0
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,12.54,5.22
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,11.09,3.98
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,9.64,2.72
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,8.19,1.46
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.75,0.19
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.3,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.85,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.41,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.96,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.49,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,13.03,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,25.68,15.31
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,40.9,30.46
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,55.88,44.55
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,68.16,52.91
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,84.43,66.32
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,100.39,79.65
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,116.79,93.38
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,131.25,105.33
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,145.9,117.41
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,83.96,65.79
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,15.44,7.68
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,74.94,58.67
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,133.28,107.8
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,129.35,104.31
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,125.3,100.85
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,99.06,78.75
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,72.52,56.31
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,131.58,106.36
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,191.53,156.63
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,158.68,129.19
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,125.37,101.28
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,152.11,123.98
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,179.42,147.01
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,136.36,110.93
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,93.33,74.57
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,157.8,129.95
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,225.68,187.12
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,207.36,171.65
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,188.89,156.06
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,167.66,138.12
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,146.36,119.79
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,121.22,97.69
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,96.27,75.52
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,64.56,47.78
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,37.82,22.83
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,17.23,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,13.51,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,26.52,15.99
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,42.5,31.85
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,56.28,44.9
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,71.91,55.99
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,90.47,71.05
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,108.81,86.11
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,127.96,101.94
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,144.03,115.19
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,160.72,129.05
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,119.28,95.52
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,72.52,56.82
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,40.08,28.97
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.72,1.02
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,55.09,41.79
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,102.35,81.93
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,201.76,165.05
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,305.03,249.79
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,324.87,266.08
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,347.49,284.87
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,302.63,248.38
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,254.83,209.05
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,271.21,223.07
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,284.39,234.29
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,278.9,230.09
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,272.78,225.39
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,179.63,148.22
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,89.75,71.93
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,81.43,64.98
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,73.11,57.87
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,63.22,49.44
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,53.31,40.86
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,42.99,31.72
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,32.83,22.65
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,23.16,13.99
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,13.5,4.88
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,6.75,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,14.89,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,28.71,18.06
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,42.88,32.56
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,56.69,45.69
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,72.39,55.64
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,96.26,72.07
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,120.59,90.82
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,145.93,111.41
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,167.68,128.6
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,193.8,149.89
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,206.72,163.38
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,213.43,171.11
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,229.52,184.51
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,245.4,197.53
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,194.92,157.59
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,138.65,111.82
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,141.31,114.15
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,143.98,116.34
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,144.24,116.55
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,144.51,116.79
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,188.76,153.71
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,232.88,190.04
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,228.07,186.14
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,223.06,182.29
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,214.47,175.55
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,205.67,168.61
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,348.29,287.76
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,469.46,383.91
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,445.72,363.39
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,420.25,342.06
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,385.41,313.09
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,350.05,282.84
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,307.17,245.21
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,265.3,207.49
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,212.39,160.94
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,161.98,111.27
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,74.79,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,14.09,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,27.2,17.05
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,41.08,31.31
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,54.6,44.3
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,70.51,55.04
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,92.42,71.42
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,113.79,88.67
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,135.73,107.06
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,155.09,123.58
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,174.4,140.1
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,191.6,154.88
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,208.39,169.12
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,241.08,195.09
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,276.85,223.65
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,293.64,237.56
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,310.09,251.11
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,221.64,180.21
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,124.69,100.15
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,200.87,163.82
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,281.24,229.26
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,294.33,239.52
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,307.44,250.1
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,272.54,221.85
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,233.01,189.74
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,275.62,225.62
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,317.85,260.38
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,273.18,224.24
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,233.52,192.06
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,214.16,176.26
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,194.69,160.07
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,173.43,142.45
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,152.08,124.38
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,126.88,102.47
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,101.88,80.42
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,69.87,52.51
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,42.81,27.89
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,19.54,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,10.93,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,22.64,13.06
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,27.68,19.01
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,32.56,23.89
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,44.93,26.73
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,81.36,43.02
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,100.83,68.05
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,101.28,82.36
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,111.14,90.73
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,120.96,98.99
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,140.65,115.19
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,161.28,132.17
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,161.59,132.19
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,161.29,131.68
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,195.6,159.85
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,232.52,190.0
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,228.97,187.05
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,224.62,183.5
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,227.83,186.18
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,230.96,188.77
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,229.23,187.4
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,227.31,185.91
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,207.44,169.56
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,183.98,150.25
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,133.57,108.44
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,83.34,66.14
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,91.45,73.26
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,99.84,80.49
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,90.55,72.66
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,81.25,64.79
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,70.89,55.93
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,60.5,46.94
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,49.03,36.88
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,37.67,26.82
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,27.03,17.34
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,16.4,7.58
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,11.84,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,24.59,14.73
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,30.48,21.52
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,36.17,27.17
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,48.6,29.78
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,85.5,46.3
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,123.35,71.54
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,166.24,105.68
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,148.77,107.61
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,111.08,90.14
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,119.89,97.34
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,128.71,104.42
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,136.15,110.29
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,143.61,116.15
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,148.46,120.02
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,153.34,123.94
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,280.95,228.0
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,421.23,338.96
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,433.62,348.91
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,444.21,357.97
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,451.48,364.33
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,455.25,367.87
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,447.56,362.24
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,439.85,356.46
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,437.6,355.37
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,435.52,354.17
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,399.78,325.79
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,365.98,298.74
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,344.04,281.06
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,321.24,262.24
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,293.57,239.45
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,265.32,215.55
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,231.05,186.14
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,197.43,156.51
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,157.81,121.5
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,120.46,86.02
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,57.14,10.94
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,14.48,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,28.24,17.75
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,42.23,31.84
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,56.45,45.29
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,71.22,55.65
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,88.88,70.0
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,106.65,84.74
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,124.9,100.05
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,141.36,113.72
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,158.07,127.57
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,159.61,129.64
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,160.75,131.14
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,181.29,147.66
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,204.5,166.36
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,188.65,153.16
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,170.99,138.41
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,187.87,152.01
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,205.27,165.9
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,234.53,189.81
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,263.99,213.78
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,261.84,212.15
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,259.37,210.37
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,258.77,210.16
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,257.93,209.77
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,253.39,206.06
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,248.48,202.05
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,374.0,305.59
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,478.38,387.9
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,454.37,367.47
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,428.65,346.12
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,395.23,318.73
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,361.14,290.0
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,318.59,253.65
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,276.94,217.0
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,225.67,172.19
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,176.47,126.28
2016,1,11,16,45,204.0,14.5,1.15,9.5,35.5,83.45,25.62
