Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,192.0,14.0,2.35,6.5,31.5,10.42,0.0
2016,1,12,8,0,384.0,28.0,2.4,7.0,63.0,21.55,12.33
2016,1,12,8,15,474.5,35.5,2.3,7.0,102.5,26.18,17.73
2016,1,12,8,30,565.0,43.0,2.2,7.0,142.0,30.65,22.21
2016,1,12,8,45,621.0,48.0,2.1,7.5,182.5,47.15,27.56
2016,1,12,9,0,677.0,53.0,2.0,8.0,223.0,84.87,44.36
2016,1,12,9,15,713.0,56.5,1.95,8.0,261.5,123.41,70.1
2016,1,12,9,30,749.0,60.0,1.9,8.0,300.0,164.19,102.55
2016,1,12,9,45,434.0,111.0,1.9,8.5,253.5,179.84,130.67
2016,1,12,10,0,119.0,162.0,1.9,9.0,207.0,174.43,139.11
2016,1,12,10,15,195.5,170.0,1.9,9.5,251.0,208.85,165.75
2016,1,12,10,30,272.0,178.0,1.9,10.0,295.0,247.26,196.04
2016,1,12,10,45,423.5,157.0,1.95,10.5,349.5,290.4,229.33
2016,1,12,11,0,575.0,136.0,2.0,11.0,404.0,343.62,271.52
2016,1,12,11,15,375.5,179.0,2.0,11.0,356.5,321.5,257.4
2016,1,12,11,30,176.0,222.0,2.0,11.0,309.0,287.98,232.51
2016,1,12,11,45,283.5,210.0,2.0,11.5,352.5,332.03,267.88
2016,1,12,12,0,391.0,198.0,2.0,12.0,396.0,379.11,305.29
2016,1,12,12,15,321.0,210.5,1.95,12.0,373.5,365.96,295.13
2016,1,12,12,30,251.0,223.0,1.9,12.0,351.0,349.82,282.53
2016,1,12,12,45,376.0,195.5,1.9,12.5,383.5,391.86,316.62
2016,1,12,13,0,501.0,168.0,1.9,13.0,416.0,438.09,353.34
2016,1,12,13,15,396.5,183.0,1.8,13.0,376.0,402.6,324.94
2016,1,12,13,30,292.0,198.0,1.7,13.0,336.0,361.59,292.31
2016,1,12,13,45,386.5,171.5,1.65,13.0,345.0,385.62,312.61
2016,1,12,14,0,481.0,145.0,1.6,13.0,354.0,412.41,334.36
2016,1,12,14,15,274.5,153.5,1.55,12.5,271.0,307.42,250.55
2016,1,12,14,30,68.0,162.0,1.5,12.0,188.0,201.29,163.85
2016,1,12,14,45,63.0,148.5,1.45,12.0,171.0,184.98,150.88
2016,1,12,15,0,58.0,135.0,1.4,12.0,154.0,168.59,137.38
2016,1,12,15,15,53.5,119.0,1.5,11.5,135.0,149.54,121.76
2016,1,12,15,30,49.0,103.0,1.6,11.0,116.0,130.43,105.76
2016,1,12,15,45,40.5,86.0,1.7,11.0,95.5,108.43,86.82
2016,1,12,16,0,32.0,69.0,1.8,11.0,75.0,86.59,67.76
2016,1,12,16,15,18.0,52.0,1.85,11.0,55.5,62.93,47.08
2016,1,12,16,30,4.0,35.0,1.9,11.0,36.0,37.29,24.57
2016,1,12,16,45,2.0,17.5,1.95,11.0,18.0,17.46,2.84
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,146.0,16.5,3.5,10.5,30.0,12.69,0.0
2016,1,13,8,0,292.0,33.0,3.6,11.0,60.0,26.44,16.16
2016,1,13,8,15,390.5,42.5,3.65,11.0,99.0,32.71,23.12
2016,1,13,8,30,489.0,52.0,3.7,11.0,138.0,38.75,29.03
2016,1,13,8,45,547.5,58.5,3.8,11.5,178.5,52.56,32.34
2016,1,13,9,0,606.0,65.0,3.9,12.0,219.0,88.73,49.27
2016,1,13,9,15,647.0,69.5,4.05,12.0,257.5,125.89,74.04
2016,1,13,9,30,688.0,74.0,4.2,12.0,296.0,165.85,105.42
2016,1,13,9,45,344.0,76.0,4.35,12.0,187.0,132.22,93.22
2016,1,13,10,0,0.0,78.0,4.5,12.0,78.0,75.26,58.86
2016,1,13,10,15,26.5,128.5,4.6,12.0,140.0,128.14,102.76
2016,1,13,10,30,53.0,179.0,4.7,12.0,202.0,183.42,148.3
2016,1,13,10,45,75.5,193.0,4.85,12.5,227.5,207.01,167.22
2016,1,13,11,0,98.0,207.0,5.0,13.0,253.0,232.05,187.41
2016,1,13,11,15,49.5,183.0,5.0,12.5,206.5,194.61,157.51
2016,1,13,11,30,1.0,159.0,5.0,12.0,160.0,153.35,123.8
2016,1,13,11,45,411.0,128.0,5.05,12.0,337.5,312.51,255.31
2016,1,13,12,0,821.0,97.0,5.1,12.0,515.0,488.31,397.77
2016,1,13,12,15,821.5,97.5,5.1,12.0,515.5,505.07,412.24
2016,1,13,12,30,822.0,98.0,5.1,12.0,516.0,519.37,424.97
2016,1,13,12,45,426.5,148.0,5.1,12.0,365.0,374.24,307.97
2016,1,13,13,0,31.0,198.0,5.1,12.0,214.0,212.49,172.88
2016,1,13,13,15,15.5,153.0,5.0,11.5,161.0,157.5,127.77
2016,1,13,13,30,0.0,108.0,4.9,11.0,108.0,104.88,83.76
2016,1,13,13,45,158.5,142.0,4.85,11.0,211.5,230.01,190.79
2016,1,13,14,0,317.0,176.0,4.8,11.0,315.0,354.81,294.63
2016,1,13,14,15,158.5,99.0,4.55,11.0,168.5,188.94,156.53
2016,1,13,14,30,0.0,22.0,4.3,11.0,22.0,21.23,12.68
2016,1,13,14,45,0.0,20.0,4.05,11.0,20.0,19.3,11.07
2016,1,13,15,0,0.0,18.0,3.8,11.0,18.0,17.36,9.41
2016,1,13,15,15,317.0,42.0,3.5,10.5,126.5,201.47,167.65
2016,1,13,15,30,634.0,66.0,3.2,10.0,235.0,362.64,298.18
2016,1,13,15,45,597.5,58.0,2.95,10.0,196.0,323.64,262.65
2016,1,13,16,0,561.0,50.0,2.7,10.0,157.0,284.91,227.19
2016,1,13,16,15,472.0,42.5,2.55,9.5,116.5,228.84,177.82
2016,1,13,16,30,383.0,35.0,2.4,9.0,76.0,177.24,130.4
2016,1,13,16,45,191.5,24.0,2.3,8.5,44.5,92.88,42.64
2016,1,13,17,0,0.0,13.0,2.2,8.0,13.0,12.78,0.0
2016,1,13,17,15,0.0,6.5,2.15,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,9.5,16.0,1.85,6.5,17.0,15.26,0.0
2016,1,14,8,0,19.0,32.0,1.9,7.0,34.0,29.34,19.0
2016,1,14,8,15,35.0,49.5,1.95,7.5,55.0,44.21,33.74
2016,1,14,8,30,51.0,67.0,2.0,8.0,76.0,58.75,47.4
2016,1,14,8,45,60.0,84.0,2.1,8.5,97.5,74.45,57.98
2016,1,14,9,0,69.0,101.0,2.2,9.0,119.0,93.74,73.03
2016,1,14,9,15,73.5,117.5,2.25,9.0,139.0,113.05,88.85
2016,1,14,9,30,78.0,134.0,2.3,9.0,159.0,132.77,105.33
2016,1,14,9,45,81.5,148.0,2.4,9.5,177.0,150.63,120.21
2016,1,14,10,0,85.0,162.0,2.5,10.0,195.0,168.67,135.24
2016,1,14,10,15,102.0,176.0,2.65,10.0,218.0,190.59,153.33
2016,1,14,10,30,119.0,190.0,2.8,10.0,241.0,212.41,171.43
2016,1,14,10,45,157.5,199.5,2.95,10.0,271.0,240.29,194.21
2016,1,14,11,0,196.0,209.0,3.1,10.0,301.0,270.37,218.97
2016,1,14,11,15,139.5,214.0,3.15,10.0,281.0,259.78,211.34
2016,1,14,11,30,83.0,219.0,3.2,10.0,261.0,245.3,200.06
2016,1,14,11,45,81.5,223.0,3.3,10.0,264.5,251.78,205.61
2016,1,14,12,0,80.0,227.0,3.4,10.0,268.0,257.97,210.85
2016,1,14,12,15,78.0,226.5,3.4,10.0,266.5,259.3,212.07
2016,1,14,12,30,76.0,226.0,3.4,10.0,265.0,260.3,213.05
2016,1,14,12,45,51.0,211.0,3.45,10.0,237.0,234.56,191.95
2016,1,14,13,0,26.0,196.0,3.5,10.0,209.0,205.25,167.76
2016,1,14,13,15,13.0,151.5,3.45,10.0,158.0,154.69,125.83
2016,1,14,13,30,0.0,107.0,3.4,10.0,107.0,103.88,83.14
2016,1,14,13,45,0.0,118.5,3.4,10.0,118.5,115.45,93.09
2016,1,14,14,0,0.0,130.0,3.4,10.0,130.0,127.3,103.21
2016,1,14,14,15,0.0,121.5,3.45,10.0,121.5,119.11,96.44
2016,1,14,14,30,0.0,113.0,3.5,10.0,113.0,110.9,89.65
2016,1,14,14,45,0.0,102.5,3.55,10.0,102.5,100.63,81.06
2016,1,14,15,0,0.0,92.0,3.6,10.0,92.0,90.34,72.38
2016,1,14,15,15,0.0,80.5,3.7,9.5,80.5,78.99,62.82
2016,1,14,15,30,0.0,69.0,3.8,9.0,69.0,67.6,53.09
2016,1,14,15,45,0.0,56.5,3.95,9.0,56.5,55.11,42.17
2016,1,14,16,0,0.0,44.0,4.1,9.0,44.0,42.55,31.08
2016,1,14,16,15,0.0,32.5,4.1,9.0,32.5,31.38,21.13
2016,1,14,16,30,0.0,21.0,4.1,9.0,21.0,20.27,11.12
2016,1,14,16,45,0.0,12.0,4.2,9.5,12.0,11.57,1.41
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,7.5,32.0,11.68,0.0
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,24.28,14.79
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,29.2,20.41
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,33.98,25.16
2016,1,15,8,45,591.0,53.0,1.5,8.5,183.5,49.38,28.76
2016,1,15,9,0,646.0,59.0,1.6,9.0,224.0,87.1,46.68
2016,1,15,9,15,683.5,63.0,1.65,9.0,262.5,125.43,72.64
2016,1,15,9,30,721.0,67.0,1.7,9.0,301.0,168.69,107.22
2016,1,15,9,45,736.5,72.0,1.8,9.5,334.0,207.95,141.59
2016,1,15,10,0,752.0,77.0,1.9,10.0,367.0,247.28,176.99
2016,1,15,10,15,770.5,79.5,1.9,10.0,396.0,284.9,211.37
2016,1,15,10,30,789.0,82.0,1.9,10.0,425.0,322.34,245.42
2016,1,15,10,45,800.5,84.0,1.95,10.5,447.5,356.45,276.07
2016,1,15,11,0,812.0,86.0,2.0,11.0,470.0,389.45,305.19
2016,1,15,11,15,667.5,125.5,1.9,11.0,448.0,392.57,311.5
2016,1,15,11,30,523.0,165.0,1.8,11.0,426.0,386.42,309.1
2016,1,15,11,45,499.0,174.0,1.75,11.0,426.5,398.69,320.14
2016,1,15,12,0,475.0,183.0,1.7,11.0,427.0,408.58,328.81
2016,1,15,12,15,439.0,192.0,1.6,11.0,417.5,410.31,330.63
2016,1,15,12,30,403.0,201.0,1.5,11.0,408.0,407.23,328.5
2016,1,15,12,45,298.5,214.0,1.45,11.0,366.5,372.36,301.0
2016,1,15,13,0,194.0,227.0,1.4,11.0,325.0,331.53,268.41
2016,1,15,13,15,512.0,154.0,1.3,11.0,402.0,438.03,355.4
2016,1,15,13,30,830.0,81.0,1.2,11.0,479.0,538.39,434.07
2016,1,15,13,45,821.5,78.5,1.15,11.0,458.0,531.61,428.14
2016,1,15,14,0,813.0,76.0,1.1,11.0,437.0,522.18,420.99
2016,1,15,14,15,795.5,74.0,1.05,11.0,409.0,505.99,408.46
2016,1,15,14,30,778.0,72.0,1.0,11.0,381.0,487.55,393.95
2016,1,15,14,45,759.0,68.0,0.95,11.5,348.0,464.1,374.6
2016,1,15,15,0,740.0,64.0,0.9,12.0,315.0,438.82,353.44
2016,1,15,15,15,705.0,60.5,0.85,11.5,277.5,405.03,326.37
2016,1,15,15,30,670.0,57.0,0.8,11.0,240.0,370.58,297.96
2016,1,15,15,45,620.5,52.0,0.8,11.0,199.5,330.12,263.58
2016,1,15,16,0,571.0,47.0,0.8,11.0,159.0,288.91,227.59
2016,1,15,16,15,490.0,40.0,0.85,10.5,119.5,235.5,181.67
2016,1,15,16,30,409.0,33.0,0.9,10.0,80.0,186.15,137.33
2016,1,15,16,45,269.0,22.5,1.0,10.0,47.5,117.12,64.7
2016,1,15,17,0,129.0,12.0,1.1,10.0,15.0,45.06,0.0
2016,1,15,17,15,64.5,6.0,1.1,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.0,17.5,2.4,10.0,30.5,13.59,0.0
2016,1,16,8,0,276.0,35.0,2.4,10.0,61.0,28.23,18.0
2016,1,16,8,15,369.0,44.5,2.4,10.0,99.5,34.38,24.78
2016,1,16,8,30,462.0,54.0,2.4,10.0,138.0,40.33,30.62
2016,1,16,8,45,533.5,59.0,2.4,10.5,179.0,54.12,33.06
2016,1,16,9,0,605.0,64.0,2.4,11.0,220.0,89.48,49.62
2016,1,16,9,15,443.5,97.0,2.35,11.0,221.0,129.28,85.79
2016,1,16,9,30,282.0,130.0,2.3,11.0,222.0,156.53,115.55
2016,1,16,9,45,290.0,141.5,2.3,11.5,245.0,182.2,137.25
2016,1,16,10,0,298.0,153.0,2.3,12.0,268.0,208.09,159.41
2016,1,16,10,15,149.0,91.0,2.3,12.5,148.5,125.07,96.16
2016,1,16,10,30,0.0,29.0,2.3,13.0,29.0,28.0,18.29
2016,1,16,10,45,0.0,56.5,2.35,13.5,56.5,54.6,40.83
2016,1,16,11,0,0.0,84.0,2.4,14.0,84.0,81.24,63.05
2016,1,16,11,15,6.0,132.5,2.4,14.0,135.5,129.94,103.4
2016,1,16,11,30,12.0,181.0,2.4,14.0,187.0,179.03,143.5
2016,1,16,11,45,6.0,149.5,2.4,14.0,152.5,146.94,117.09
2016,1,16,12,0,0.0,118.0,2.4,14.0,118.0,114.08,90.01
2016,1,16,12,15,0.0,75.0,2.35,14.0,75.0,72.53,55.49
2016,1,16,12,30,0.0,32.0,2.3,14.0,32.0,30.91,20.55
2016,1,16,12,45,53.5,130.0,2.25,14.0,157.5,155.58,125.13
2016,1,16,13,0,107.0,228.0,2.2,14.0,283.0,283.5,228.78
2016,1,16,13,15,176.5,219.5,2.1,14.0,306.5,317.84,256.53
2016,1,16,13,30,246.0,211.0,2.0,14.0,330.0,352.95,285.01
2016,1,16,13,45,257.0,199.5,1.9,14.5,319.5,348.86,281.46
2016,1,16,14,0,268.0,188.0,1.8,15.0,309.0,343.7,277.2
2016,1,16,14,15,257.0,179.0,1.7,14.5,289.0,328.43,265.69
2016,1,16,14,30,246.0,170.0,1.6,14.0,269.0,312.46,253.51
2016,1,16,14,45,240.5,155.5,1.55,14.0,245.5,292.65,237.78
2016,1,16,15,0,235.0,141.0,1.5,14.0,222.0,272.09,221.19
2016,1,16,15,15,224.0,125.5,1.45,13.5,195.5,247.15,201.09
2016,1,16,15,30,213.0,110.0,1.4,13.0,169.0,221.85,180.23
2016,1,16,15,45,192.0,93.5,1.35,13.0,140.5,190.92,153.92
2016,1,16,16,0,171.0,77.0,1.3,13.0,112.0,160.41,127.48
2016,1,16,16,15,140.0,60.0,1.3,12.5,84.0,126.22,97.91
2016,1,16,16,30,109.0,43.0,1.3,12.0,56.0,93.33,68.81
2016,1,16,16,45,54.5,27.0,1.35,12.0,33.5,49.93,27.29
2016,1,16,17,0,0.0,11.0,1.4,12.0,11.0,10.81,0.0
2016,1,16,17,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,12.0,6.5,6.26,0.0
2016,1,17,8,0,0.0,13.0,3.1,12.0,13.0,12.53,4.82
2016,1,17,8,15,0.0,20.5,3.05,12.0,20.5,19.78,11.77
2016,1,17,8,30,0.0,28.0,3.0,12.0,28.0,27.02,18.52
2016,1,17,8,45,0.0,36.0,3.0,12.0,36.0,34.76,24.23
2016,1,17,9,0,0.0,44.0,3.0,12.0,44.0,42.49,30.98
2016,1,17,9,15,0.0,51.5,3.0,12.0,51.5,49.75,37.25
2016,1,17,9,30,0.0,59.0,3.0,12.0,59.0,57.01,43.46
2016,1,17,9,45,0.0,66.0,3.05,12.5,66.0,63.79,49.09
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,70.58,54.67
2016,1,17,10,15,0.0,99.0,3.1,13.0,99.0,95.09,75.25
2016,1,17,10,30,0.0,125.0,3.1,13.0,125.0,119.57,95.61
2016,1,17,10,45,0.0,72.0,3.15,13.0,72.0,69.61,53.53
2016,1,17,11,0,0.0,19.0,3.2,13.0,19.0,18.34,10.01
2016,1,17,11,15,0.0,68.0,3.25,13.0,68.0,65.74,50.2
2016,1,17,11,30,0.0,117.0,3.3,13.0,117.0,112.91,89.64
2016,1,17,11,45,0.0,119.5,3.35,13.0,119.5,115.42,91.61
2016,1,17,12,0,0.0,122.0,3.4,13.0,122.0,117.94,93.67
2016,1,17,12,15,0.0,130.0,3.4,13.0,130.0,125.79,100.17
2016,1,17,12,30,0.0,138.0,3.4,13.0,138.0,133.71,106.73
2016,1,17,12,45,0.0,109.0,3.4,13.0,109.0,105.58,83.37
2016,1,17,13,0,0.0,80.0,3.4,13.0,80.0,77.37,59.85
2016,1,17,13,15,0.0,108.0,3.35,13.0,108.0,104.74,82.85
2016,1,17,13,30,0.0,136.0,3.3,13.0,136.0,132.58,106.09
2016,1,17,13,45,0.0,78.5,3.3,13.0,78.5,75.91,58.79
2016,1,17,14,0,0.0,21.0,3.3,13.0,21.0,20.27,11.69
2016,1,17,14,15,0.0,69.5,3.3,13.0,69.5,67.19,51.68
2016,1,17,14,30,0.0,118.0,3.3,13.0,118.0,115.89,92.81
2016,1,17,14,45,0.0,108.0,3.3,13.0,108.0,106.16,84.72
2016,1,17,15,0,0.0,98.0,3.3,13.0,98.0,96.41,76.63
2016,1,17,15,15,0.0,86.5,3.3,12.5,86.5,85.09,67.26
2016,1,17,15,30,0.0,75.0,3.3,12.0,75.0,73.74,57.72
2016,1,17,15,45,0.0,62.5,3.3,12.0,62.5,61.29,46.99
2016,1,17,16,0,0.0,50.0,3.3,12.0,50.0,48.78,36.08
2016,1,17,16,15,0.0,38.0,3.25,12.0,38.0,36.72,25.46
2016,1,17,16,30,0.0,26.0,3.2,12.0,26.0,25.1,15.14
2016,1,17,16,45,0.0,16.0,3.2,12.0,16.0,15.44,5.32
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,5.9,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.95,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,10.22,0.0
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,23.1,13.88
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.0,27.65,18.86
2016,1,18,8,30,604.0,42.0,1.5,11.0,153.0,32.11,23.2
2016,1,18,8,45,661.0,46.5,1.5,11.5,196.0,50.05,26.6
2016,1,18,9,0,718.0,51.0,1.5,12.0,239.0,89.93,45.26
2016,1,18,9,15,505.5,88.5,1.55,12.0,231.0,130.84,83.9
2016,1,18,9,30,293.0,126.0,1.6,12.0,223.0,155.83,113.92
2016,1,18,9,45,290.5,142.0,1.65,12.5,247.0,183.67,137.78
2016,1,18,10,0,288.0,158.0,1.7,13.0,271.0,211.0,161.34
2016,1,18,10,15,569.5,113.5,1.75,13.0,357.5,261.93,196.5
2016,1,18,10,30,851.0,69.0,1.8,13.0,444.0,333.71,251.01
2016,1,18,10,45,856.5,71.5,1.9,13.5,466.0,368.53,282.13
2016,1,18,11,0,862.0,74.0,2.0,14.0,488.0,401.69,311.38
2016,1,18,11,15,680.5,124.0,2.05,14.0,457.5,400.5,314.84
2016,1,18,11,30,499.0,174.0,2.1,14.0,427.0,387.71,307.62
2016,1,18,11,45,431.0,193.5,2.15,14.5,414.5,389.1,309.6
2016,1,18,12,0,363.0,213.0,2.2,15.0,402.0,384.98,306.66
2016,1,18,12,15,182.5,190.0,2.15,14.5,285.0,278.69,223.63
2016,1,18,12,30,2.0,167.0,2.1,14.0,168.0,162.99,129.79
2016,1,18,12,45,12.0,182.0,2.1,14.0,188.0,183.38,146.84
2016,1,18,13,0,22.0,197.0,2.1,14.0,208.0,204.23,163.9
2016,1,18,13,15,23.0,193.0,2.1,14.0,204.5,201.54,161.83
2016,1,18,13,30,24.0,189.0,2.1,14.0,201.0,198.81,159.82
2016,1,18,13,45,72.0,195.0,2.1,14.0,228.5,235.9,190.74
2016,1,18,14,0,120.0,201.0,2.1,14.0,256.0,274.04,222.11
2016,1,18,14,15,74.5,180.0,2.0,14.0,213.5,223.65,181.06
2016,1,18,14,30,29.0,159.0,1.9,14.0,171.0,177.93,143.59
2016,1,18,14,45,26.0,146.5,1.8,14.0,156.5,164.06,132.44
2016,1,18,15,0,23.0,134.0,1.7,14.0,142.0,145.86,117.53
2016,1,18,15,15,19.0,119.5,1.65,13.5,125.5,129.38,104.11
2016,1,18,15,30,15.0,105.0,1.6,13.0,109.0,113.0,90.55
2016,1,18,15,45,8.5,89.0,1.55,12.5,91.5,93.98,74.52
2016,1,18,16,0,2.0,73.0,1.5,12.0,74.0,75.2,58.47
2016,1,18,16,15,1.0,55.5,1.5,12.0,56.0,56.9,42.5
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,38.29,26.13
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,23.13,11.34
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,8.85,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,4.42,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,11.5,7.5,7.23,0.0
2016,1,19,8,0,0.0,15.0,5.5,12.0,15.0,14.47,6.51
2016,1,19,8,15,0.0,24.0,5.55,12.0,24.0,23.16,14.75
2016,1,19,8,30,0.0,33.0,5.6,12.0,33.0,31.86,22.82
2016,1,19,8,45,0.0,42.0,5.65,12.5,42.0,40.56,29.12
2016,1,19,9,0,0.0,51.0,5.7,13.0,51.0,49.27,36.63
2016,1,19,9,15,0.0,60.0,5.6,13.0,60.0,57.99,44.11
2016,1,19,9,30,0.0,69.0,5.5,13.0,69.0,66.58,51.42
2016,1,19,9,45,0.0,91.5,5.4,13.0,91.5,87.56,69.17
2016,1,19,10,0,0.0,114.0,5.3,13.0,114.0,108.57,86.78
2016,1,19,10,15,0.0,115.5,5.25,13.0,115.5,110.42,88.17
2016,1,19,10,30,0.0,117.0,5.2,13.0,117.0,112.16,89.48
2016,1,19,10,45,0.0,92.5,5.2,13.5,92.5,89.29,69.99
2016,1,19,11,0,0.0,68.0,5.2,14.0,68.0,65.74,50.0
2016,1,19,11,15,0.0,74.5,5.1,14.0,74.5,72.04,55.24
2016,1,19,11,30,0.0,81.0,5.0,14.0,81.0,78.34,60.47
2016,1,19,11,45,0.0,90.0,4.9,14.0,90.0,87.05,67.7
2016,1,19,12,0,0.0,99.0,4.8,14.0,99.0,95.75,74.92
2016,1,19,12,15,0.0,108.0,4.7,14.0,108.0,104.49,82.18
2016,1,19,12,30,0.0,117.0,4.6,14.0,117.0,113.29,89.48
2016,1,19,12,45,10.0,156.5,4.5,14.0,161.5,157.32,126.04
2016,1,19,13,0,20.0,196.0,4.4,14.0,206.0,202.18,162.95
2016,1,19,13,15,10.0,149.5,4.45,14.0,154.5,151.14,121.01
2016,1,19,13,30,0.0,103.0,4.5,14.0,103.0,99.89,78.51
2016,1,19,13,45,9.0,137.5,4.55,14.0,141.5,139.28,111.59
2016,1,19,14,0,18.0,172.0,4.6,14.0,180.0,179.67,145.25
2016,1,19,14,15,15.5,162.0,4.4,13.5,169.0,168.75,136.58
2016,1,19,14,30,13.0,152.0,4.2,13.0,158.0,157.83,127.92
2016,1,19,14,45,326.0,116.5,4.05,13.0,232.5,301.81,249.99
2016,1,19,15,0,639.0,81.0,3.9,13.0,307.0,418.19,344.82
2016,1,19,15,15,576.5,85.0,3.7,12.5,271.5,381.26,313.73
2016,1,19,15,30,514.0,89.0,3.5,12.0,236.0,344.61,282.89
2016,1,19,15,45,471.0,79.5,3.3,12.0,198.0,302.5,246.56
2016,1,19,16,0,428.0,70.0,3.1,12.0,160.0,262.91,211.55
2016,1,19,16,15,358.5,58.5,2.85,11.5,122.0,212.54,167.64
2016,1,19,16,30,289.0,47.0,2.6,11.0,84.0,165.92,126.16
2016,1,19,16,45,144.5,34.0,2.35,11.0,52.5,99.06,65.62
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,22.61,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,97.5,17.5,0.95,8.5,27.5,13.5,0.0
2016,1,20,8,0,195.0,35.0,1.0,9.0,55.0,26.97,17.42
2016,1,20,8,15,233.0,51.0,1.05,9.0,86.5,38.75,28.92
2016,1,20,8,30,271.0,67.0,1.1,9.0,118.0,50.11,39.64
2016,1,20,8,45,301.5,80.5,1.15,9.5,150.0,68.96,48.5
2016,1,20,9,0,332.0,94.0,1.2,10.0,182.0,98.89,67.14
2016,1,20,9,15,350.5,106.0,1.2,10.5,212.0,128.66,89.18
2016,1,20,9,30,369.0,118.0,1.2,11.0,242.0,159.7,114.21
2016,1,20,9,45,236.0,144.0,1.3,11.5,226.0,175.34,133.44
2016,1,20,10,0,103.0,170.0,1.4,12.0,210.0,181.06,143.44
2016,1,20,10,15,350.5,146.0,1.4,12.0,299.5,230.95,178.02
2016,1,20,10,30,598.0,122.0,1.4,12.0,389.0,303.94,233.33
2016,1,20,10,45,621.5,122.5,1.45,12.5,412.5,335.29,260.14
2016,1,20,11,0,645.0,123.0,1.5,13.0,436.0,366.77,286.84
2016,1,20,11,15,591.0,144.5,1.45,13.0,438.5,385.9,304.16
2016,1,20,11,30,537.0,166.0,1.4,13.0,441.0,399.36,316.3
2016,1,20,11,45,520.5,174.5,1.35,13.5,445.0,414.97,328.93
2016,1,20,12,0,504.0,183.0,1.3,14.0,449.0,428.46,339.47
2016,1,20,12,15,541.5,171.0,1.25,14.0,457.5,447.35,354.87
2016,1,20,12,30,579.0,159.0,1.2,14.0,466.0,465.55,369.58
2016,1,20,12,45,443.0,190.5,1.15,14.0,423.5,433.16,344.28
2016,1,20,13,0,307.0,222.0,1.1,14.0,381.0,393.73,313.39
2016,1,20,13,15,592.5,146.5,1.05,14.0,444.0,483.97,385.67
2016,1,20,13,30,878.0,71.0,1.0,14.0,507.0,564.94,448.35
2016,1,20,13,45,731.0,101.0,1.0,14.0,453.5,518.35,412.12
2016,1,20,14,0,584.0,131.0,1.0,14.0,400.0,467.71,373.46
2016,1,20,14,15,508.5,137.5,1.0,14.0,362.0,428.85,343.97
2016,1,20,14,30,433.0,144.0,1.0,14.0,324.0,392.12,315.48
2016,1,20,14,45,459.5,126.5,1.0,14.0,303.5,383.03,308.96
2016,1,20,15,0,486.0,109.0,1.0,14.0,283.0,371.32,299.81
2016,1,20,15,15,466.0,99.5,0.95,13.5,251.5,343.29,277.52
2016,1,20,15,30,446.0,90.0,0.9,13.0,220.0,314.64,254.2
2016,1,20,15,45,415.5,79.5,0.9,13.0,185.5,279.89,224.99
2016,1,20,16,0,385.0,69.0,0.9,13.0,151.0,245.6,195.35
2016,1,20,16,15,343.0,55.5,0.85,12.5,116.5,204.18,159.51
2016,1,20,16,30,301.0,42.0,0.8,12.0,82.0,164.54,124.16
2016,1,20,16,45,150.5,31.5,0.8,12.0,51.5,97.76,65.59
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,22.34,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,10.5,2.9,8.5,10.5,10.12,0.0
2016,1,21,8,0,0.0,21.0,2.9,9.0,21.0,20.27,11.73
2016,1,21,8,15,0.0,33.5,2.85,9.0,33.5,32.35,23.22
2016,1,21,8,30,0.0,46.0,2.8,9.0,46.0,44.12,34.24
2016,1,21,8,45,0.0,58.5,2.75,9.5,58.5,55.74,42.63
2016,1,21,9,0,0.0,71.0,2.7,10.0,71.0,67.48,52.8
2016,1,21,9,15,0.0,83.0,2.55,10.5,83.0,78.84,62.46
2016,1,21,9,30,0.0,95.0,2.4,11.0,95.0,90.24,72.0
2016,1,21,9,45,145.0,127.5,2.3,12.0,185.0,145.61,112.53
2016,1,21,10,0,290.0,160.0,2.2,13.0,275.0,214.95,165.05
2016,1,21,10,15,304.5,171.0,2.1,13.5,300.0,242.37,187.91
2016,1,21,10,30,319.0,182.0,2.0,14.0,325.0,270.34,211.14
2016,1,21,10,45,577.5,130.0,1.95,14.5,405.5,328.05,254.32
2016,1,21,11,0,836.0,78.0,1.9,15.0,486.0,401.23,310.83
2016,1,21,11,15,842.5,79.0,1.9,15.0,502.0,431.09,336.71
2016,1,21,11,30,849.0,80.0,1.9,15.0,518.0,459.1,360.79
2016,1,21,11,45,843.5,83.5,1.95,15.5,524.5,481.93,379.86
2016,1,21,12,0,838.0,87.0,2.0,16.0,531.0,502.15,396.43
2016,1,21,12,15,635.0,145.0,2.0,15.5,482.5,472.63,375.01
2016,1,21,12,30,432.0,203.0,2.0,15.0,434.0,433.19,345.06
2016,1,21,12,45,357.5,215.5,2.0,15.0,405.0,410.36,327.75
2016,1,21,13,0,283.0,228.0,2.0,15.0,376.0,387.53,309.92
2016,1,21,13,15,270.0,223.0,1.95,15.0,361.5,379.17,303.79
2016,1,21,13,30,257.0,218.0,1.9,15.0,347.0,369.75,296.69
2016,1,21,13,45,214.0,212.5,1.85,15.0,316.5,337.87,271.66
2016,1,21,14,0,171.0,207.0,1.8,15.0,286.0,309.49,249.22
2016,1,21,14,15,95.5,182.5,1.8,14.5,226.5,238.17,192.38
2016,1,21,14,30,20.0,158.0,1.8,14.0,167.0,167.76,134.99
2016,1,21,14,45,75.0,155.0,1.8,14.0,183.0,198.87,161.54
2016,1,21,15,0,130.0,152.0,1.8,14.0,199.0,229.36,186.88
2016,1,21,15,15,122.0,136.5,1.8,13.5,177.0,207.86,169.44
2016,1,21,15,30,114.0,121.0,1.8,13.0,155.0,186.25,151.73
2016,1,21,15,45,104.5,103.5,1.8,13.0,130.5,161.55,130.79
2016,1,21,16,0,95.0,86.0,1.8,13.0,106.0,136.89,109.5
2016,1,21,16,15,79.0,67.5,1.8,12.5,82.0,108.55,84.99
2016,1,21,16,30,63.0,49.0,1.8,12.0,58.0,80.58,60.43
2016,1,21,16,45,31.5,32.5,1.85,12.0,37.0,46.46,29.89
2016,1,21,17,0,0.0,16.0,1.9,12.0,16.0,15.63,0.0
2016,1,21,17,15,0.0,8.0,1.95,12.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
