Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,12.0,7.0,6.75,0.0
2016,1,22,8,0,0.0,14.0,2.9,12.0,14.0,13.5,5.85
2016,1,22,8,15,0.0,22.0,2.85,12.0,22.0,21.22,13.13
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,28.96,20.31
2016,1,22,8,45,0.0,38.5,2.75,12.0,38.5,37.17,26.34
2016,1,22,9,0,0.0,47.0,2.7,12.0,47.0,45.4,33.5
2016,1,22,9,15,0.0,55.0,2.75,12.0,55.0,53.14,40.16
2016,1,22,9,30,0.0,63.0,2.8,12.0,63.0,60.89,46.75
2016,1,22,9,45,6.5,105.5,2.9,12.5,108.0,101.72,80.96
2016,1,22,10,0,13.0,148.0,3.0,13.0,153.0,142.51,114.57
2016,1,22,10,15,6.5,139.5,3.05,13.0,142.0,134.37,107.8
2016,1,22,10,30,0.0,131.0,3.1,13.0,131.0,125.23,100.19
2016,1,22,10,45,0.0,142.5,3.2,13.0,142.5,136.34,109.28
2016,1,22,11,0,0.0,154.0,3.3,13.0,154.0,147.51,118.37
2016,1,22,11,15,34.5,190.5,3.35,13.0,208.5,196.31,158.24
2016,1,22,11,30,69.0,227.0,3.4,13.0,263.0,248.09,200.23
2016,1,22,11,45,43.5,213.5,3.5,13.0,236.0,226.28,182.49
2016,1,22,12,0,18.0,200.0,3.6,13.0,209.0,201.95,162.64
2016,1,22,12,15,9.5,183.0,3.55,13.0,188.0,181.99,146.3
2016,1,22,12,30,1.0,166.0,3.5,13.0,167.0,161.48,129.42
2016,1,22,12,45,0.5,151.5,3.5,13.0,152.0,147.33,117.84
2016,1,22,13,0,0.0,137.0,3.5,13.0,137.0,133.06,106.12
2016,1,22,13,15,13.5,167.5,3.35,13.0,174.5,170.98,137.72
2016,1,22,13,30,27.0,198.0,3.2,13.0,212.0,209.68,169.66
2016,1,22,13,45,13.5,169.5,3.1,13.0,176.5,173.98,140.32
2016,1,22,14,0,0.0,141.0,3.0,13.0,141.0,138.13,110.71
2016,1,22,14,15,0.0,120.0,3.0,13.0,120.0,117.31,93.61
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,96.43,76.29
2016,1,22,14,45,0.0,91.0,3.0,13.0,91.0,88.6,69.86
2016,1,22,15,0,0.0,83.0,3.0,13.0,83.0,80.78,63.37
2016,1,22,15,15,0.0,73.5,3.0,12.5,73.5,71.41,55.62
2016,1,22,15,30,0.0,64.0,3.0,12.0,64.0,62.03,47.75
2016,1,22,15,45,0.0,54.0,3.0,12.0,54.0,52.18,39.27
2016,1,22,16,0,0.0,44.0,3.0,12.0,44.0,42.5,30.84
2016,1,22,16,15,0.0,34.0,3.0,11.5,34.0,32.83,22.39
2016,1,22,16,30,0.0,24.0,3.0,11.0,24.0,23.16,13.85
2016,1,22,16,45,0.0,15.0,3.0,11.0,15.0,14.47,5.83
2016,1,22,17,0,0.0,6.0,3.0,11.0,6.0,5.78,0.0
2016,1,22,17,15,0.0,3.0,3.0,11.0,3.0,2.95,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,7,45,62.0,24.5,3.9,9.5,31.0,20.49,5.69
2016,1,23,8,0,124.0,49.0,4.0,10.0,62.0,39.57,28.32
2016,1,23,8,15,207.5,65.0,4.05,10.0,99.5,51.8,40.38
2016,1,23,8,30,291.0,81.0,4.1,10.0,137.0,61.33,49.52
2016,1,23,8,45,335.0,95.5,4.15,10.5,175.0,84.0,59.64
2016,1,23,9,0,379.0,110.0,4.2,11.0,213.0,117.85,80.9
2016,1,23,9,15,189.5,79.0,4.25,11.0,130.5,91.7,64.88
2016,1,23,9,30,0.0,48.0,4.3,11.0,48.0,46.36,34.43
2016,1,23,9,45,98.5,110.0,4.35,11.0,150.0,121.49,94.69
2016,1,23,10,0,197.0,172.0,4.4,11.0,252.0,205.28,162.12
2016,1,23,10,15,445.0,144.5,4.4,11.0,342.0,259.35,201.35
2016,1,23,10,30,693.0,117.0,4.4,11.0,432.0,334.38,260.2
2016,1,23,10,45,451.5,169.0,4.4,11.0,378.5,320.52,255.62
2016,1,23,11,0,210.0,221.0,4.4,11.0,325.0,290.79,235.43
2016,1,23,11,15,181.0,230.5,4.45,11.0,322.0,295.55,240.21
2016,1,23,11,30,152.0,240.0,4.5,11.0,319.0,298.28,242.92
2016,1,23,11,45,76.0,132.0,4.55,11.0,171.5,164.77,133.7
2016,1,23,12,0,0.0,24.0,4.6,11.0,24.0,23.18,14.16
2016,1,23,12,15,0.0,56.5,4.6,11.0,56.5,54.62,40.96
2016,1,23,12,30,0.0,89.0,4.6,11.0,89.0,86.11,67.59
2016,1,23,12,45,407.5,96.0,4.7,11.0,312.0,324.47,270.6
2016,1,23,13,0,815.0,103.0,4.8,11.0,535.0,562.98,464.6
2016,1,23,13,15,468.5,166.5,4.8,11.0,413.5,438.47,362.13
2016,1,23,13,30,122.0,230.0,4.8,11.0,292.0,303.65,249.32
2016,1,23,13,45,61.0,189.0,4.8,11.0,220.0,224.21,183.98
2016,1,23,14,0,0.0,148.0,4.8,11.0,148.0,145.17,117.58
2016,1,23,14,15,38.5,164.5,4.7,11.0,181.0,187.89,154.21
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,227.78,188.04
2016,1,23,14,45,71.5,168.0,4.55,11.0,197.0,211.63,174.69
2016,1,23,15,0,66.0,155.0,4.5,11.0,180.0,195.4,161.27
2016,1,23,15,15,353.0,115.5,4.35,10.5,224.0,310.09,258.99
2016,1,23,15,30,640.0,76.0,4.2,10.0,268.0,397.81,330.64
2016,1,23,15,45,595.5,69.5,4.05,10.0,227.5,355.68,293.44
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,314.13,256.32
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,258.94,207.84
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,207.26,161.51
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,143.28,103.25
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,80.21,11.29
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,30.9,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,6.0,8.0,7.86,0.0
2016,1,24,7,45,46.5,24.0,1.95,6.5,29.0,21.23,7.15
2016,1,24,8,0,93.0,40.0,1.9,7.0,50.0,32.81,22.97
2016,1,24,8,15,121.5,58.0,1.85,7.0,78.0,46.61,36.31
2016,1,24,8,30,150.0,76.0,1.8,7.0,106.0,59.96,48.93
2016,1,24,8,45,169.0,93.5,1.8,7.5,134.5,80.62,60.75
2016,1,24,9,0,188.0,111.0,1.8,8.0,163.0,106.94,79.72
2016,1,24,9,15,205.0,125.5,1.75,8.0,190.0,132.34,99.61
2016,1,24,9,30,222.0,140.0,1.7,8.0,217.0,159.06,121.62
2016,1,24,9,45,304.5,144.5,1.7,8.5,261.5,192.45,146.98
2016,1,24,10,0,387.0,149.0,1.7,9.0,306.0,230.04,176.68
2016,1,24,10,15,304.5,174.0,1.7,9.0,303.5,247.21,194.9
2016,1,24,10,30,222.0,199.0,1.7,9.0,301.0,257.15,206.08
2016,1,24,10,45,317.0,194.0,1.7,9.5,347.5,296.18,236.97
2016,1,24,11,0,412.0,189.0,1.7,10.0,394.0,341.53,273.12
2016,1,24,11,15,447.0,188.0,1.65,10.5,417.0,370.38,296.47
2016,1,24,11,30,482.0,187.0,1.6,11.0,440.0,400.01,320.23
2016,1,24,11,45,679.0,134.5,1.6,11.5,498.0,459.34,367.36
2016,1,24,12,0,876.0,82.0,1.6,12.0,556.0,523.78,418.0
2016,1,24,12,15,877.5,82.0,1.7,12.0,558.0,541.94,433.46
2016,1,24,12,30,879.0,82.0,1.8,12.0,560.0,557.47,447.01
2016,1,24,12,45,885.5,79.0,1.9,12.0,555.5,569.97,458.14
2016,1,24,13,0,892.0,76.0,2.0,12.0,551.0,579.74,467.04
2016,1,24,13,15,886.0,75.0,2.15,12.0,537.0,581.72,470.03
2016,1,24,13,30,880.0,74.0,2.3,12.0,523.0,580.78,470.66
2016,1,24,13,45,865.0,74.5,2.45,12.0,501.0,573.45,466.14
2016,1,24,14,0,850.0,75.0,2.6,12.0,479.0,565.34,460.77
2016,1,24,14,15,835.5,73.0,2.6,11.5,451.0,550.45,450.34
2016,1,24,14,30,821.0,71.0,2.6,11.0,423.0,533.09,437.69
2016,1,24,14,45,797.0,69.5,2.65,11.0,389.0,508.9,418.65
2016,1,24,15,0,773.0,68.0,2.7,11.0,355.0,482.89,397.71
2016,1,24,15,15,743.0,64.5,2.55,10.5,316.5,450.12,371.06
2016,1,24,15,30,713.0,61.0,2.4,10.0,278.0,416.32,342.85
2016,1,24,15,45,673.5,56.0,2.25,10.0,237.0,375.88,307.84
2016,1,24,16,0,634.0,51.0,2.1,10.0,196.0,335.57,271.97
2016,1,24,16,15,565.0,44.5,2.0,9.5,153.5,285.16,227.62
2016,1,24,16,30,496.0,38.0,1.9,9.0,111.0,235.57,182.89
2016,1,24,16,45,380.5,29.0,1.85,8.5,73.0,171.84,124.87
2016,1,24,17,0,265.0,20.0,1.8,8.0,35.0,109.18,30.75
2016,1,24,17,15,132.5,10.0,1.75,7.5,17.5,43.12,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.8,8.0,13.0,10.81,0.0
2016,1,25,7,45,249.0,22.5,0.8,8.5,45.5,17.59,5.56
2016,1,25,8,0,393.0,34.0,0.8,9.0,78.0,26.07,17.05
2016,1,25,8,15,478.0,42.0,0.75,9.0,119.5,30.85,22.05
2016,1,25,8,30,563.0,50.0,0.7,9.0,161.0,35.47,26.58
2016,1,25,8,45,618.0,55.0,0.7,9.5,203.5,60.82,32.8
2016,1,25,9,0,673.0,60.0,0.7,10.0,246.0,100.32,54.16
2016,1,25,9,15,398.5,103.0,0.65,10.0,217.5,135.7,92.85
2016,1,25,9,30,124.0,146.0,0.6,10.0,189.0,150.37,117.16
2016,1,25,9,45,180.5,158.5,0.55,10.5,229.0,180.84,140.25
2016,1,25,10,0,237.0,171.0,0.5,11.0,269.0,213.69,165.57
2016,1,25,10,15,503.5,132.5,0.45,11.0,359.0,268.01,203.53
2016,1,25,10,30,770.0,94.0,0.4,11.0,449.0,342.0,258.94
2016,1,25,10,45,450.5,160.5,0.4,11.5,371.0,314.7,244.53
2016,1,25,11,0,131.0,227.0,0.4,12.0,293.0,265.8,210.32
2016,1,25,11,15,103.0,230.5,0.35,12.0,283.5,263.21,208.91
2016,1,25,11,30,75.0,234.0,0.3,12.0,274.0,258.03,204.87
2016,1,25,11,45,46.5,219.0,0.3,12.5,244.0,233.36,185.17
2016,1,25,12,0,18.0,204.0,0.3,13.0,214.0,205.96,163.21
2016,1,25,12,15,18.0,204.5,0.3,13.0,214.5,207.33,164.49
2016,1,25,12,30,18.0,205.0,0.3,13.0,215.0,208.64,165.56
2016,1,25,12,45,427.0,149.0,0.3,13.0,378.0,389.74,311.3
2016,1,25,13,0,836.0,93.0,0.3,13.0,541.0,569.92,446.76
2016,1,25,13,15,829.5,92.0,0.3,13.0,527.5,571.75,446.42
2016,1,25,13,30,823.0,91.0,0.3,13.0,514.0,570.8,446.35
2016,1,25,13,45,562.5,145.5,0.35,13.0,429.5,478.64,377.32
2016,1,25,14,0,302.0,200.0,0.4,13.0,345.0,383.06,304.18
2016,1,25,14,15,293.5,191.0,0.45,13.0,325.0,368.81,294.81
2016,1,25,14,30,285.0,182.0,0.5,13.0,305.0,353.69,283.78
2016,1,25,14,45,282.0,167.0,0.55,13.0,281.0,334.15,269.21
2016,1,25,15,0,279.0,152.0,0.6,13.0,257.0,313.62,253.56
2016,1,25,15,15,481.0,109.0,0.6,12.5,267.0,369.63,299.06
2016,1,25,15,30,683.0,66.0,0.6,12.0,277.0,411.97,331.42
2016,1,25,15,45,641.0,60.5,0.6,12.0,236.0,370.7,296.84
2016,1,25,16,0,599.0,55.0,0.6,12.0,195.0,329.84,262.26
2016,1,25,16,15,530.0,48.5,0.65,11.5,153.0,278.0,218.62
2016,1,25,16,30,461.0,42.0,0.7,11.0,111.0,229.18,176.09
2016,1,25,16,45,349.5,32.0,0.8,10.5,73.5,166.33,120.77
2016,1,25,17,0,238.0,22.0,0.9,10.0,36.0,105.06,39.33
2016,1,25,17,15,119.0,11.0,0.9,10.0,18.0,41.09,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,7.0,14.0,13.76,0.0
2016,1,26,7,45,207.0,24.0,1.4,7.5,48.0,18.93,7.08
2016,1,26,8,0,414.0,34.0,1.5,8.0,82.0,25.92,17.05
2016,1,26,8,15,498.0,42.0,1.5,8.0,124.5,30.71,22.01
2016,1,26,8,30,582.0,50.0,1.5,8.0,167.0,35.33,26.55
2016,1,26,8,45,637.0,55.0,1.55,8.5,210.5,62.8,33.52
2016,1,26,9,0,692.0,60.0,1.6,9.0,254.0,106.28,58.48
2016,1,26,9,15,727.0,64.0,1.6,9.0,294.5,147.46,88.76
2016,1,26,9,30,762.0,68.0,1.6,9.0,335.0,190.9,124.87
2016,1,26,9,45,552.0,113.5,1.6,9.5,317.5,218.77,158.99
2016,1,26,10,0,342.0,159.0,1.6,10.0,300.0,231.1,178.35
2016,1,26,10,15,444.0,150.5,1.55,10.5,348.0,267.81,207.22
2016,1,26,10,30,546.0,142.0,1.5,11.0,396.0,313.06,243.49
2016,1,26,10,45,702.5,113.0,1.5,11.5,456.5,365.64,285.21
2016,1,26,11,0,859.0,84.0,1.5,12.0,517.0,427.38,334.36
2016,1,26,11,15,867.0,85.0,1.45,12.0,534.0,459.1,361.41
2016,1,26,11,30,875.0,86.0,1.4,12.0,551.0,488.98,386.55
2016,1,26,11,45,879.5,86.0,1.4,12.5,561.0,514.18,407.06
2016,1,26,12,0,884.0,86.0,1.4,13.0,571.0,537.03,425.29
2016,1,26,12,15,885.0,86.5,1.4,13.0,572.5,556.1,441.04
2016,1,26,12,30,886.0,87.0,1.4,13.0,574.0,572.49,454.5
2016,1,26,12,45,879.0,88.0,1.4,13.0,567.5,582.22,462.73
2016,1,26,13,0,872.0,89.0,1.4,13.0,561.0,588.99,468.63
2016,1,26,13,15,866.0,88.5,1.4,13.0,547.0,591.86,471.51
2016,1,26,13,30,860.0,88.0,1.4,13.0,533.0,591.82,472.13
2016,1,26,13,45,714.5,115.5,1.4,13.0,475.5,539.22,431.96
2016,1,26,14,0,569.0,143.0,1.4,13.0,418.0,481.56,387.62
2016,1,26,14,15,541.5,140.5,1.4,13.0,390.0,461.32,372.67
2016,1,26,14,30,514.0,138.0,1.4,13.0,362.0,439.75,356.15
2016,1,26,14,45,434.0,139.5,1.4,13.0,318.5,393.07,319.37
2016,1,26,15,0,354.0,141.0,1.4,13.0,275.0,341.61,278.46
2016,1,26,15,15,334.0,130.0,1.3,12.5,246.0,314.44,257.0
2016,1,26,15,30,314.0,119.0,1.2,12.0,217.0,287.1,234.76
2016,1,26,15,45,294.5,103.5,1.1,11.5,185.0,254.76,207.95
2016,1,26,16,0,275.0,88.0,1.0,11.0,153.0,222.51,180.51
2016,1,26,16,15,244.0,72.0,1.05,10.5,120.5,185.35,148.48
2016,1,26,16,30,213.0,56.0,1.1,10.0,88.0,155.17,121.4
2016,1,26,16,45,154.0,39.5,1.2,9.5,58.5,104.97,77.2
2016,1,26,17,0,95.0,23.0,1.3,9.0,29.0,60.12,25.62
2016,1,26,17,15,47.5,11.5,1.3,8.5,14.5,23.55,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,14.74,0.0
2016,1,27,7,45,183.0,26.5,2.35,7.5,48.0,20.69,8.87
2016,1,27,8,0,366.0,38.0,2.4,8.0,81.0,29.64,20.34
2016,1,27,8,15,450.0,47.0,2.3,8.0,123.0,35.16,26.02
2016,1,27,8,30,534.0,56.0,2.2,8.0,165.0,40.49,31.22
2016,1,27,8,45,590.0,62.0,2.15,8.5,208.0,68.51,38.95
2016,1,27,9,0,646.0,68.0,2.1,9.0,251.0,108.0,61.54
2016,1,27,9,15,682.5,72.5,2.1,9.0,291.0,148.14,91.36
2016,1,27,9,30,719.0,77.0,2.1,9.0,331.0,190.72,126.85
2016,1,27,9,45,761.0,76.0,2.15,9.5,370.0,234.11,164.45
2016,1,27,10,0,803.0,75.0,2.2,10.0,409.0,276.95,202.38
2016,1,27,10,15,820.0,77.0,2.05,10.5,440.0,316.97,238.55
2016,1,27,10,30,837.0,79.0,1.9,11.0,471.0,356.62,273.75
2016,1,27,10,45,851.5,80.0,1.8,11.5,495.5,393.76,306.22
2016,1,27,11,0,866.0,81.0,1.7,12.0,520.0,429.86,336.97
2016,1,27,11,15,873.5,82.0,1.55,12.0,537.5,461.64,364.0
2016,1,27,11,30,881.0,83.0,1.4,12.0,555.0,491.54,388.75
2016,1,27,11,45,887.0,82.5,1.3,12.5,565.0,517.79,409.5
2016,1,27,12,0,893.0,82.0,1.2,13.0,575.0,540.8,427.16
2016,1,27,12,15,893.5,82.0,1.15,13.0,576.5,558.96,441.81
2016,1,27,12,30,894.0,82.0,1.1,13.0,578.0,574.4,454.11
2016,1,27,12,45,896.5,80.0,1.05,13.5,573.0,586.11,462.59
2016,1,27,13,0,899.0,78.0,1.0,14.0,568.0,594.99,468.76
2016,1,27,13,15,894.0,77.5,1.0,14.0,554.5,598.23,471.88
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,598.51,472.74
2016,1,27,13,45,881.5,75.0,1.0,14.0,520.0,592.83,469.15
2016,1,27,14,0,874.0,73.0,1.0,14.0,499.0,584.27,463.34
2016,1,27,14,15,861.0,71.5,0.95,14.0,471.0,572.51,454.49
2016,1,27,14,30,848.0,70.0,0.9,14.0,443.0,556.19,442.11
2016,1,27,14,45,830.5,67.5,0.9,14.0,409.5,533.87,425.43
2016,1,27,15,0,813.0,65.0,0.9,14.0,376.0,509.42,406.74
2016,1,27,15,15,785.5,62.0,0.8,13.5,337.0,477.41,381.8
2016,1,27,15,30,758.0,59.0,0.7,13.0,298.0,444.14,355.2
2016,1,27,15,45,719.0,54.5,0.65,13.0,255.5,402.94,321.33
2016,1,27,16,0,680.0,50.0,0.6,13.0,213.0,361.73,286.42
2016,1,27,16,15,616.5,44.5,0.65,12.5,169.0,309.92,243.04
2016,1,27,16,30,553.0,39.0,0.7,12.0,125.0,260.4,199.96
2016,1,27,16,45,445.5,30.5,0.75,11.5,84.5,199.4,146.23
2016,1,27,17,0,338.0,22.0,0.8,11.0,44.0,138.41,70.97
2016,1,27,17,15,169.0,11.0,0.8,10.5,22.0,54.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,8.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,16.0,1.05,8.5,16.0,15.44,5.59
2016,1,28,8,0,0.0,27.0,1.1,9.0,27.0,26.07,17.23
2016,1,28,8,15,0.0,41.0,1.1,9.0,41.0,39.3,29.68
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,52.15,41.66
2016,1,28,8,45,0.0,68.5,1.15,9.5,68.5,64.74,50.47
2016,1,28,9,0,0.0,82.0,1.2,10.0,82.0,77.44,61.36
2016,1,28,9,15,0.0,95.5,1.15,10.0,95.5,90.22,72.23
2016,1,28,9,30,0.0,109.0,1.1,10.0,109.0,103.04,83.01
2016,1,28,9,45,134.0,141.0,1.1,10.5,197.0,157.48,123.36
2016,1,28,10,0,268.0,173.0,1.1,11.0,285.0,225.64,175.46
2016,1,28,10,15,354.0,171.0,1.2,11.0,331.0,262.98,204.9
2016,1,28,10,30,440.0,169.0,1.3,11.0,377.0,304.61,238.57
2016,1,28,10,45,436.0,180.0,1.45,11.5,394.5,331.07,261.31
2016,1,28,11,0,432.0,191.0,1.6,12.0,412.0,356.37,282.71
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,287.15,229.56
2016,1,28,11,30,19.0,204.0,1.5,13.0,214.0,204.61,163.53
2016,1,28,11,45,20.0,207.5,1.5,13.5,218.5,209.52,167.42
2016,1,28,12,0,21.0,211.0,1.5,14.0,223.0,214.42,171.0
2016,1,28,12,15,10.5,155.0,1.5,14.0,161.0,155.59,123.48
2016,1,28,12,30,0.0,99.0,1.5,14.0,99.0,95.81,74.52
2016,1,28,12,45,0.0,94.0,1.55,14.5,94.0,90.97,70.5
2016,1,28,13,0,0.0,89.0,1.6,15.0,89.0,86.11,66.4
2016,1,28,13,15,147.0,158.0,1.55,15.0,235.5,244.46,197.69
2016,1,28,13,30,294.0,227.0,1.5,15.0,382.0,406.54,325.45
2016,1,28,13,45,166.5,213.5,1.5,15.0,300.5,316.09,253.13
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,224.86,179.67
2016,1,28,14,15,19.5,171.0,1.45,14.5,180.5,180.15,144.23
2016,1,28,14,30,0.0,142.0,1.4,14.0,142.0,139.93,111.63
2016,1,28,14,45,18.0,147.5,1.35,14.0,154.5,156.32,125.71
2016,1,28,15,0,36.0,153.0,1.3,14.0,167.0,177.51,143.46
2016,1,28,15,15,32.5,138.0,1.2,13.5,150.0,160.36,129.64
2016,1,28,15,30,29.0,123.0,1.1,13.0,133.0,143.19,115.71
2016,1,28,15,45,24.0,106.5,1.05,13.0,114.0,123.61,99.34
2016,1,28,16,0,19.0,90.0,1.0,13.0,95.0,100.16,79.48
2016,1,28,16,15,10.5,72.5,1.0,12.5,75.5,78.55,61.06
2016,1,28,16,30,2.0,55.0,1.0,12.0,56.0,57.24,42.67
2016,1,28,16,45,1.0,37.5,1.0,12.0,38.0,38.65,26.18
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,19.31,6.95
2016,1,28,17,15,0.0,10.0,1.0,11.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,13.0,2.5,12.0,17.0,12.78,0.0
2016,1,29,7,45,246.5,24.5,2.65,12.5,50.0,18.99,8.37
2016,1,29,8,0,384.0,36.0,2.8,13.0,83.0,27.34,18.02
2016,1,29,8,15,465.5,43.5,2.8,13.0,124.0,31.57,22.34
2016,1,29,8,30,547.0,51.0,2.8,13.0,165.0,35.69,26.31
2016,1,29,8,45,273.5,73.5,2.85,13.0,130.5,67.91,45.05
2016,1,29,9,0,0.0,96.0,2.9,13.0,96.0,89.48,70.86
2016,1,29,9,15,1.0,110.5,2.9,13.0,111.0,103.44,82.57
2016,1,29,9,30,2.0,125.0,2.9,13.0,126.0,117.53,94.26
2016,1,29,9,45,1.0,92.0,2.95,13.5,92.5,88.5,69.58
2016,1,29,10,0,0.0,59.0,3.0,14.0,59.0,57.02,42.86
2016,1,29,10,15,0.0,45.5,3.0,14.0,45.5,43.95,31.74
2016,1,29,10,30,0.0,32.0,3.0,14.0,32.0,30.9,20.63
2016,1,29,10,45,0.0,34.5,3.0,14.0,34.5,33.32,22.64
2016,1,29,11,0,0.0,37.0,3.0,14.0,37.0,35.74,24.65
2016,1,29,11,15,0.0,46.0,3.0,14.0,46.0,44.45,31.95
2016,1,29,11,30,0.0,55.0,3.0,14.0,55.0,53.17,39.23
2016,1,29,11,45,0.0,51.0,3.0,14.0,51.0,49.3,35.95
2016,1,29,12,0,0.0,47.0,3.0,14.0,47.0,45.43,32.68
2016,1,29,12,15,0.0,68.0,3.0,14.0,68.0,65.76,49.71
2016,1,29,12,30,0.0,89.0,3.0,14.0,89.0,86.11,66.66
2016,1,29,12,45,0.0,86.0,3.0,14.0,86.0,83.2,64.24
2016,1,29,13,0,0.0,83.0,3.0,14.0,83.0,80.29,61.85
2016,1,29,13,15,0.0,85.5,3.0,14.0,85.5,82.71,63.92
2016,1,29,13,30,0.0,88.0,3.0,14.0,88.0,85.13,66.0
2016,1,29,13,45,0.0,48.0,3.0,14.0,48.0,46.38,33.6
2016,1,29,14,0,0.0,8.0,3.0,14.0,8.0,7.72,0.91
2016,1,29,14,15,0.0,7.5,3.0,13.5,7.5,7.24,0.52
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.75,0.13
2016,1,29,14,45,0.0,6.0,3.0,13.0,6.0,5.79,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.93,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.96,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.48,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,2.4,7.5,10.0,0.0,0.0
2016,1,30,7,30,0.0,20.0,2.5,8.0,20.0,19.66,0.0
2016,1,30,7,45,235.0,26.5,2.65,8.5,56.0,20.79,10.35
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,24.41,15.84
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,30.51,21.81
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,34.3,25.53
2016,1,30,8,45,680.0,49.5,2.95,9.5,223.0,68.73,34.52
2016,1,30,9,0,734.0,53.0,3.0,10.0,267.0,110.41,58.93
2016,1,30,9,15,451.5,103.0,3.0,10.0,240.5,148.16,101.38
2016,1,30,9,30,169.0,153.0,3.0,10.0,214.0,166.58,129.67
2016,1,30,9,45,509.5,107.5,3.05,10.5,319.0,209.29,153.5
2016,1,30,10,0,850.0,62.0,3.1,11.0,424.0,287.07,210.18
2016,1,30,10,15,865.5,64.0,3.1,11.0,455.5,328.53,248.46
2016,1,30,10,30,881.0,66.0,3.1,11.0,487.0,369.36,285.83
2016,1,30,10,45,892.0,67.0,3.1,11.5,511.5,406.67,319.21
2016,1,30,11,0,903.0,68.0,3.1,12.0,536.0,442.57,350.63
2016,1,30,11,15,910.0,69.0,3.1,12.0,553.5,475.08,379.3
2016,1,30,11,30,917.0,70.0,3.1,12.0,571.0,505.56,405.75
2016,1,30,11,45,652.0,149.5,3.15,12.0,509.0,473.56,381.91
2016,1,30,12,0,387.0,229.0,3.2,12.0,447.0,426.08,344.28
2016,1,30,12,15,655.0,150.5,3.2,12.0,521.0,507.39,411.48
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,589.88,478.59
2016,1,30,12,45,914.0,74.5,3.2,12.0,587.5,600.13,487.08
2016,1,30,13,0,905.0,77.0,3.2,12.0,580.0,607.3,493.43
2016,1,30,13,15,579.0,157.5,3.2,12.0,476.5,507.84,413.6
2016,1,30,13,30,253.0,238.0,3.2,12.0,373.0,395.9,322.03
2016,1,30,13,45,231.5,230.5,3.2,12.0,350.5,373.3,304.77
2016,1,30,14,0,210.0,223.0,3.2,12.0,328.0,354.12,289.66
2016,1,30,14,15,150.0,210.0,3.2,12.0,283.0,306.24,250.81
2016,1,30,14,30,90.0,197.0,3.2,12.0,238.0,253.63,207.7
2016,1,30,14,45,45.0,145.5,3.25,12.0,166.0,173.24,141.38
2016,1,30,15,0,0.0,94.0,3.3,12.0,94.0,91.7,72.68
2016,1,30,15,15,0.0,84.5,3.15,11.5,84.5,82.36,65.1
2016,1,30,15,30,0.0,75.0,3.0,11.0,75.0,73.02,57.33
2016,1,30,15,45,0.0,64.5,2.95,10.5,64.5,62.62,48.54
2016,1,30,16,0,0.0,54.0,2.9,10.0,54.0,52.21,39.59
2016,1,30,16,15,0.0,43.0,2.75,9.5,43.0,41.53,30.28
2016,1,30,16,30,0.0,32.0,2.6,9.0,32.0,30.89,20.88
2016,1,30,16,45,0.0,22.0,2.5,8.5,22.0,21.23,12.21
2016,1,30,17,0,0.0,12.0,2.4,8.0,12.0,11.57,2.79
2016,1,30,17,15,0.0,6.0,2.4,7.5,6.0,5.9,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,5.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,2.3,5.0,19.0,18.68,0.0
2016,1,31,7,45,166.0,30.0,2.4,5.5,51.0,23.35,12.93
2016,1,31,8,0,332.0,41.0,2.5,6.0,83.0,31.78,22.68
2016,1,31,8,15,388.0,52.5,2.6,6.0,121.0,39.52,30.31
2016,1,31,8,30,444.0,64.0,2.7,6.0,159.0,46.94,37.44
2016,1,31,8,45,482.0,73.5,2.8,6.5,198.0,79.45,49.45
2016,1,31,9,0,520.0,83.0,2.9,7.0,237.0,115.98,73.23
2016,1,31,9,15,548.0,90.0,3.0,7.0,273.0,151.9,101.39
2016,1,31,9,30,576.0,97.0,3.1,7.0,309.0,189.76,133.85
2016,1,31,9,45,720.0,82.0,3.25,7.5,373.5,236.09,170.33
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,295.31,219.33
2016,1,31,10,15,815.5,77.5,3.5,8.0,448.0,325.66,250.61
2016,1,31,10,30,767.0,88.0,3.6,8.0,458.0,350.72,276.55
2016,1,31,10,45,847.0,79.0,3.7,8.5,506.0,401.62,320.3
2016,1,31,11,0,927.0,70.0,3.8,9.0,554.0,457.54,367.6
2016,1,31,11,15,934.5,71.0,3.95,9.0,572.5,491.12,397.74
2016,1,31,11,30,942.0,72.0,4.1,9.0,591.0,522.64,425.84
2016,1,31,11,45,948.0,71.5,4.3,9.5,601.5,549.68,449.32
2016,1,31,12,0,954.0,71.0,4.5,10.0,612.0,574.24,470.39
2016,1,31,12,15,955.0,71.5,4.65,10.0,614.0,594.47,488.39
2016,1,31,12,30,956.0,72.0,4.8,10.0,616.0,611.79,503.85
2016,1,31,12,45,948.5,74.0,4.95,10.0,609.5,622.83,514.11
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,630.69,521.71
2016,1,31,13,15,935.5,75.0,5.1,10.0,588.5,633.46,524.77
2016,1,31,13,30,930.0,74.0,5.1,10.0,574.0,633.1,525.24
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.0,627.11,521.4
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,618.18,515.07
2016,1,31,14,15,891.5,73.0,5.3,10.0,501.0,603.13,503.47
2016,1,31,14,30,878.0,71.0,5.3,10.0,472.0,585.4,489.5
2016,1,31,14,45,854.5,70.0,5.3,10.0,436.5,563.17,471.5
2016,1,31,15,0,831.0,69.0,5.3,10.0,401.0,536.51,449.61
2016,1,31,15,15,803.5,66.0,5.2,9.5,361.0,503.76,422.88
2016,1,31,15,30,776.0,63.0,5.1,9.0,321.0,469.67,394.33
2016,1,31,15,45,733.0,59.5,5.05,8.5,276.5,426.58,357.57
2016,1,31,16,0,690.0,56.0,5.0,8.0,232.0,383.59,319.77
2016,1,31,16,15,627.0,50.0,4.95,7.5,186.5,330.02,272.06
2016,1,31,16,30,564.0,44.0,4.9,7.0,141.0,281.82,227.57
2016,1,31,16,45,458.0,35.5,4.85,7.0,98.5,216.18,167.67
2016,1,31,17,0,352.0,27.0,4.8,7.0,56.0,157.0,104.91
2016,1,31,17,15,176.0,13.5,4.95,7.0,28.0,61.75,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,156.5,7.5,3.35,3.5,13.5,7.37,0.0
2016,2,1,7,30,313.0,15.0,3.4,4.0,27.0,14.74,0.0
2016,2,1,7,45,450.5,23.0,3.5,5.0,67.5,18.71,9.55
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,24.35,16.11
2016,2,1,8,15,659.5,36.5,3.7,6.5,154.5,27.4,19.28
2016,2,1,8,30,731.0,42.0,3.8,7.0,201.0,31.45,23.17
2016,2,1,8,45,775.5,45.5,3.95,7.5,247.0,73.6,34.6
2016,2,1,9,0,820.0,49.0,4.1,8.0,293.0,122.51,65.61
2016,2,1,9,15,848.5,51.5,4.1,8.0,336.0,168.29,101.72
2016,2,1,9,30,877.0,54.0,4.1,8.0,379.0,215.43,142.97
2016,2,1,9,45,886.0,59.5,4.15,8.5,416.0,261.79,185.86
2016,2,1,10,0,895.0,65.0,4.2,9.0,453.0,307.42,228.42
2016,2,1,10,15,909.0,67.0,4.1,9.0,484.5,350.47,268.68
2016,2,1,10,30,923.0,69.0,4.0,9.0,516.0,392.68,307.63
2016,2,1,10,45,929.0,71.5,3.95,9.5,540.5,431.19,342.36
2016,2,1,11,0,935.0,74.0,3.9,10.0,565.0,467.9,374.72
2016,2,1,11,15,941.0,74.5,3.85,10.0,582.5,500.69,403.85
2016,2,1,11,30,947.0,75.0,3.8,10.0,600.0,531.31,430.59
2016,2,1,11,45,948.5,76.0,3.75,10.0,609.5,557.8,453.51
2016,2,1,12,0,950.0,77.0,3.7,10.0,619.0,581.62,473.85
2016,2,1,12,15,950.5,77.0,3.6,10.0,621.0,601.11,490.3
2016,2,1,12,30,951.0,77.0,3.5,10.0,623.0,617.68,504.16
2016,2,1,12,45,946.5,77.5,3.45,10.5,616.0,628.9,512.83
2016,2,1,13,0,942.0,78.0,3.4,11.0,609.0,637.0,518.88
2016,2,1,13,15,936.5,77.0,3.35,11.0,595.0,639.81,521.71
2016,2,1,13,30,931.0,76.0,3.3,11.0,581.0,639.48,522.03
2016,2,1,13,45,923.0,74.5,3.3,11.0,559.0,634.04,518.49
2016,2,1,14,0,915.0,73.0,3.3,11.0,537.0,625.56,512.5
2016,2,1,14,15,901.5,71.5,3.25,10.5,508.0,610.93,502.33
2016,2,1,14,30,888.0,70.0,3.2,10.0,479.0,593.6,489.82
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,569.79,471.07
