Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,13.5,1.15,9.5,23.0,13.27,0.0
2016,2,12,7,30,261.0,27.0,1.1,10.0,46.0,21.62,10.1
2016,2,12,7,45,370.5,37.5,1.1,10.5,88.0,28.76,19.52
2016,2,12,8,0,480.0,48.0,1.1,11.0,130.0,35.55,26.15
2016,2,12,8,15,391.0,71.5,1.05,11.0,151.5,52.61,41.8
2016,2,12,8,30,302.0,95.0,1.0,11.0,173.0,83.58,58.95
2016,2,12,8,45,333.5,107.0,0.95,11.5,208.0,113.7,78.18
2016,2,12,9,0,365.0,119.0,0.9,12.0,243.0,146.63,102.67
2016,2,12,9,15,431.0,124.5,0.85,12.0,289.0,182.92,130.49
2016,2,12,9,30,497.0,130.0,0.8,12.0,335.0,224.76,164.14
2016,2,12,9,45,581.5,121.0,0.8,12.5,382.0,264.01,195.72
2016,2,12,10,0,666.0,112.0,0.8,13.0,429.0,308.94,232.43
2016,2,12,10,15,619.5,135.5,0.85,13.5,446.0,343.07,262.91
2016,2,12,10,30,573.0,159.0,0.9,14.0,463.0,371.93,288.06
2016,2,12,10,45,710.0,129.0,0.95,14.5,523.0,426.3,330.89
2016,2,12,11,0,847.0,99.0,1.0,15.0,583.0,489.01,379.71
2016,2,12,11,15,854.0,100.0,1.05,15.0,600.5,521.42,406.12
2016,2,12,11,30,861.0,101.0,1.1,15.0,618.0,551.95,430.84
2016,2,12,11,45,861.5,102.5,1.15,15.0,627.5,577.35,451.34
2016,2,12,12,0,862.0,104.0,1.2,15.0,637.0,600.27,469.69
2016,2,12,12,15,688.5,161.5,1.2,15.0,588.0,572.7,448.37
2016,2,12,12,30,515.0,219.0,1.2,15.0,539.0,535.75,419.78
2016,2,12,12,45,683.5,162.5,1.3,15.0,583.0,595.76,468.19
2016,2,12,13,0,852.0,106.0,1.4,15.0,627.0,653.64,513.89
2016,2,12,13,15,487.0,190.5,1.45,15.0,487.5,512.21,405.17
2016,2,12,13,30,122.0,275.0,1.5,15.0,348.0,358.8,283.59
2016,2,12,13,45,141.5,266.0,1.55,15.0,347.0,364.33,289.68
2016,2,12,14,0,161.0,257.0,1.6,15.0,346.0,369.23,294.39
2016,2,12,14,15,345.0,210.5,1.6,15.0,389.5,443.18,355.31
2016,2,12,14,30,529.0,164.0,1.6,15.0,433.0,513.25,411.49
2016,2,12,14,45,530.0,151.0,1.6,15.0,405.0,494.81,397.52
2016,2,12,15,0,531.0,138.0,1.6,15.0,377.0,474.38,382.47
2016,2,12,15,15,436.0,140.0,1.55,14.5,325.0,413.25,334.99
2016,2,12,15,30,341.0,142.0,1.5,14.0,273.0,348.31,283.84
2016,2,12,15,45,314.0,129.5,1.45,14.0,239.0,313.42,255.85
2016,2,12,16,0,287.0,117.0,1.4,14.0,205.0,279.11,227.56
2016,2,12,16,15,261.0,100.0,1.45,13.5,170.0,240.72,195.87
2016,2,12,16,30,235.0,83.0,1.5,13.0,135.0,203.2,163.96
2016,2,12,16,45,194.0,65.0,1.55,13.0,101.0,159.54,125.98
2016,2,12,17,0,153.0,47.0,1.6,13.0,67.0,118.23,89.38
2016,2,12,17,15,76.5,30.0,1.6,12.5,40.0,68.58,42.8
2016,2,12,17,30,0.0,13.0,1.6,12.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,1.65,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,12.5,2.0,8.5,26.5,12.29,0.0
2016,2,13,7,30,351.0,25.0,2.0,9.0,53.0,19.4,9.15
2016,2,13,7,45,463.5,33.5,2.0,9.5,97.5,24.79,16.17
2016,2,13,8,0,576.0,42.0,2.0,10.0,142.0,32.75,23.77
2016,2,13,8,15,640.0,47.5,1.85,10.5,189.5,35.34,26.36
2016,2,13,8,30,704.0,53.0,1.7,11.0,237.0,68.43,35.06
2016,2,13,8,45,748.0,56.5,1.6,11.5,284.5,111.59,59.31
2016,2,13,9,0,792.0,60.0,1.5,12.0,332.0,158.4,93.89
2016,2,13,9,15,820.0,63.0,1.5,12.5,376.0,205.12,133.12
2016,2,13,9,30,848.0,66.0,1.5,13.0,420.0,253.35,175.4
2016,2,13,9,45,875.5,65.5,1.5,13.5,460.0,302.55,218.88
2016,2,13,10,0,903.0,65.0,1.5,14.0,500.0,349.3,260.07
2016,2,13,10,15,917.0,66.5,1.45,14.5,533.0,393.49,298.61
2016,2,13,10,30,931.0,68.0,1.4,15.0,566.0,436.83,335.37
2016,2,13,10,45,943.0,68.5,1.4,15.5,592.5,477.25,369.03
2016,2,13,11,0,955.0,69.0,1.4,16.0,619.0,516.2,400.58
2016,2,13,11,15,961.0,69.5,1.45,16.0,637.5,550.44,428.83
2016,2,13,11,30,967.0,70.0,1.5,16.0,656.0,582.42,454.82
2016,2,13,11,45,972.0,69.5,1.6,16.5,666.5,610.43,476.85
2016,2,13,12,0,977.0,69.0,1.7,17.0,677.0,635.8,496.51
2016,2,13,12,15,977.5,69.0,1.7,17.0,679.5,656.2,512.49
2016,2,13,12,30,978.0,69.0,1.7,17.0,682.0,673.56,526.04
2016,2,13,12,45,969.5,72.5,1.75,17.0,675.0,685.78,535.93
2016,2,13,13,0,961.0,76.0,1.8,17.0,668.0,694.69,543.35
2016,2,13,13,15,955.5,75.0,2.0,17.0,653.5,697.57,547.54
2016,2,13,13,30,950.0,74.0,2.2,17.0,639.0,697.18,549.25
2016,2,13,13,45,939.5,74.0,2.45,17.0,616.5,691.42,547.09
2016,2,13,14,0,929.0,74.0,2.7,17.0,594.0,682.55,542.42
2016,2,13,14,15,917.0,72.5,2.75,16.5,564.5,668.1,533.51
2016,2,13,14,30,905.0,71.0,2.8,16.0,535.0,650.81,522.28
2016,2,13,14,45,887.0,69.5,2.85,16.0,499.0,627.14,505.0
2016,2,13,15,0,869.0,68.0,2.9,16.0,463.0,601.16,485.64
2016,2,13,15,15,846.0,65.5,2.75,15.5,421.5,572.04,463.55
2016,2,13,15,30,823.0,63.0,2.6,15.0,380.0,538.37,437.47
2016,2,13,15,45,785.5,60.5,2.5,14.5,334.5,495.6,403.7
2016,2,13,16,0,748.0,58.0,2.4,14.0,289.0,452.55,368.69
2016,2,13,16,15,697.5,53.5,2.4,13.5,241.0,401.18,326.11
2016,2,13,16,30,647.0,49.0,2.4,13.0,193.0,351.13,283.04
2016,2,13,16,45,560.5,42.5,2.45,12.5,145.5,289.05,229.05
2016,2,13,17,0,474.0,36.0,2.5,12.0,98.0,229.82,175.92
2016,2,13,17,15,329.0,25.5,2.5,11.5,59.5,153.17,102.36
2016,2,13,17,30,184.0,15.0,2.5,11.0,21.0,67.01,0.0
2016,2,13,17,45,92.0,7.5,2.5,11.0,10.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,12.0,2.35,9.5,28.0,11.8,0.0
2016,2,14,7,30,384.0,24.0,2.4,10.0,56.0,19.88,9.96
2016,2,14,7,45,482.5,32.0,2.45,10.5,99.5,25.32,16.62
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,30.56,21.73
2016,2,14,8,15,553.0,55.0,2.35,11.5,176.5,38.33,28.94
2016,2,14,8,30,525.0,70.0,2.2,12.0,210.0,74.95,44.23
2016,2,14,8,45,554.5,78.5,2.05,12.5,250.5,112.75,67.64
2016,2,14,9,0,584.0,87.0,1.9,13.0,291.0,153.01,98.26
2016,2,14,9,15,312.5,128.0,1.9,13.5,239.0,170.51,125.1
2016,2,14,9,30,41.0,169.0,1.9,14.0,187.0,163.61,130.05
2016,2,14,9,45,132.0,191.0,1.95,15.0,254.0,209.14,164.09
2016,2,14,10,0,223.0,213.0,2.0,16.0,321.0,265.53,207.12
2016,2,14,10,15,372.0,196.5,2.1,16.5,391.0,314.75,244.48
2016,2,14,10,30,521.0,180.0,2.2,17.0,461.0,375.0,291.37
2016,2,14,10,45,707.0,129.0,2.3,17.5,529.0,431.03,335.55
2016,2,14,11,0,893.0,78.0,2.4,18.0,597.0,499.59,389.64
2016,2,14,11,15,632.0,167.5,2.4,18.0,540.5,480.08,375.75
2016,2,14,11,30,371.0,257.0,2.4,18.0,484.0,444.53,348.08
2016,2,14,11,45,642.0,169.0,2.4,18.0,569.0,526.17,413.64
2016,2,14,12,0,913.0,81.0,2.4,18.0,654.0,614.86,483.38
2016,2,14,12,15,915.0,81.5,2.4,18.0,657.0,635.55,499.26
2016,2,14,12,30,917.0,82.0,2.4,18.0,660.0,653.45,513.34
2016,2,14,12,45,739.5,141.5,2.45,18.5,605.0,616.25,483.44
2016,2,14,13,0,562.0,201.0,2.5,19.0,550.0,569.83,446.52
2016,2,14,13,15,734.5,140.5,2.5,19.0,587.0,628.64,493.79
2016,2,14,13,30,907.0,80.0,2.5,19.0,624.0,679.74,534.39
2016,2,14,13,45,672.0,147.5,2.5,19.0,543.0,601.66,473.6
2016,2,14,14,0,437.0,215.0,2.5,19.0,462.0,516.24,406.94
2016,2,14,14,15,650.0,146.5,2.5,18.5,493.0,583.52,462.9
2016,2,14,14,30,863.0,78.0,2.5,18.0,524.0,638.64,508.25
2016,2,14,14,45,636.5,123.0,2.5,18.0,440.0,538.56,430.34
2016,2,14,15,0,410.0,168.0,2.5,18.0,356.0,438.45,351.55
2016,2,14,15,15,407.0,152.0,2.45,17.5,325.0,413.19,333.35
2016,2,14,15,30,404.0,136.0,2.4,17.0,294.0,386.53,313.21
2016,2,14,15,45,380.5,124.0,2.35,17.0,258.5,352.01,285.54
2016,2,14,16,0,357.0,112.0,2.3,17.0,223.0,317.54,257.33
2016,2,14,16,15,331.0,96.5,2.25,16.0,186.5,278.24,225.44
2016,2,14,16,30,305.0,81.0,2.2,15.0,150.0,239.62,193.01
2016,2,14,16,45,267.0,64.0,2.2,14.5,114.0,195.32,154.64
2016,2,14,17,0,229.0,47.0,2.2,14.0,78.0,153.11,117.08
2016,2,14,17,15,114.5,32.5,2.25,14.0,48.0,85.3,57.02
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,18.63,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,217.0,12.5,1.7,11.5,31.0,12.29,0.0
2016,2,15,7,30,434.0,25.0,1.7,12.0,62.0,20.71,10.93
2016,2,15,7,45,534.0,32.0,1.75,13.0,108.0,25.12,16.32
2016,2,15,8,0,634.0,39.0,1.8,14.0,154.0,29.42,20.48
2016,2,15,8,15,691.0,43.5,1.85,14.0,202.5,31.32,22.4
2016,2,15,8,30,748.0,48.0,1.9,14.0,251.0,71.47,33.59
2016,2,15,8,45,786.0,51.5,2.0,14.5,298.0,116.7,60.49
2016,2,15,9,0,824.0,55.0,2.1,15.0,345.0,168.4,99.88
2016,2,15,9,15,848.5,57.5,2.15,15.0,388.5,215.76,140.3
2016,2,15,9,30,873.0,60.0,2.2,15.0,432.0,264.17,183.36
2016,2,15,9,45,891.0,61.5,2.25,15.5,470.5,310.61,225.1
2016,2,15,10,0,909.0,63.0,2.3,16.0,509.0,357.0,266.35
2016,2,15,10,15,921.0,64.5,2.3,16.5,541.0,400.87,304.84
2016,2,15,10,30,933.0,66.0,2.3,17.0,573.0,443.72,341.5
2016,2,15,10,45,941.5,66.5,2.3,17.5,598.5,482.82,374.3
2016,2,15,11,0,950.0,67.0,2.3,18.0,624.0,520.19,404.85
2016,2,15,11,15,955.5,68.0,2.3,18.0,642.0,554.6,433.12
2016,2,15,11,30,961.0,69.0,2.3,18.0,660.0,586.74,459.06
2016,2,15,11,45,963.5,69.5,2.3,18.0,670.0,614.27,481.07
2016,2,15,12,0,966.0,70.0,2.3,18.0,680.0,639.07,500.66
2016,2,15,12,15,966.0,70.0,2.3,18.0,682.0,659.0,516.39
2016,2,15,12,30,966.0,70.0,2.3,18.0,684.0,675.9,529.68
2016,2,15,12,45,957.5,73.0,2.3,18.5,677.0,687.38,537.73
2016,2,15,13,0,949.0,76.0,2.3,19.0,670.0,695.6,543.28
2016,2,15,13,15,944.5,75.5,2.25,19.0,656.0,699.52,546.52
2016,2,15,13,30,940.0,75.0,2.2,19.0,642.0,700.23,547.4
2016,2,15,13,45,931.0,74.5,2.2,19.0,620.0,694.81,544.1
2016,2,15,14,0,922.0,74.0,2.2,19.0,598.0,686.29,538.53
2016,2,15,14,15,911.0,72.5,2.1,19.0,569.0,672.39,528.42
2016,2,15,14,30,900.0,71.0,2.0,19.0,540.0,655.65,516.13
2016,2,15,14,45,883.5,69.5,1.95,19.0,504.5,632.77,499.47
2016,2,15,15,0,867.0,68.0,1.9,19.0,469.0,607.54,480.83
2016,2,15,15,15,845.0,65.5,1.75,18.5,428.5,578.83,459.52
2016,2,15,15,30,823.0,63.0,1.6,18.0,388.0,545.48,434.29
2016,2,15,15,45,791.0,60.0,1.45,18.0,342.5,504.72,402.01
2016,2,15,16,0,759.0,57.0,1.3,18.0,297.0,463.38,368.49
2016,2,15,16,15,712.5,52.5,1.3,17.0,249.5,413.12,328.99
2016,2,15,16,30,666.0,48.0,1.3,16.0,202.0,363.93,288.59
2016,2,15,16,45,593.0,42.0,1.3,15.5,155.0,303.67,237.38
2016,2,15,17,0,520.0,36.0,1.3,15.0,108.0,247.26,187.56
2016,2,15,17,15,384.5,26.0,1.3,15.0,67.5,174.68,120.24
2016,2,15,17,30,249.0,16.0,1.3,15.0,27.0,99.41,0.0
2016,2,15,17,45,124.5,8.0,1.35,15.0,13.5,39.21,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,13.5,1.9,10.5,32.0,10.17,0.0
2016,2,16,7,30,411.0,27.0,1.9,11.0,64.0,20.67,11.28
2016,2,16,7,45,509.5,34.5,1.9,11.5,109.5,27.36,18.46
2016,2,16,8,0,608.0,42.0,1.9,12.0,155.0,32.02,23.01
2016,2,16,8,15,666.0,47.5,1.75,12.5,203.5,34.92,25.81
2016,2,16,8,30,724.0,53.0,1.6,13.0,252.0,77.62,38.55
2016,2,16,8,45,762.0,56.5,1.5,13.5,299.0,121.84,65.63
2016,2,16,9,0,800.0,60.0,1.4,14.0,346.0,169.1,101.78
2016,2,16,9,15,825.5,63.0,1.4,14.5,389.0,216.19,141.77
2016,2,16,9,30,851.0,66.0,1.4,15.0,432.0,264.54,184.16
2016,2,16,9,45,870.5,67.5,1.45,15.5,471.0,313.88,227.7
2016,2,16,10,0,890.0,69.0,1.5,16.0,510.0,360.08,268.23
2016,2,16,10,15,903.0,70.5,1.55,16.5,542.0,403.71,306.05
2016,2,16,10,30,916.0,72.0,1.6,17.0,574.0,446.42,342.18
2016,2,16,10,45,923.5,73.5,1.65,17.5,599.5,485.54,374.65
2016,2,16,11,0,931.0,75.0,1.7,18.0,625.0,522.92,404.9
2016,2,16,11,15,937.0,76.0,1.7,18.0,643.0,557.12,432.58
2016,2,16,11,30,943.0,77.0,1.7,18.0,661.0,589.13,458.02
2016,2,16,11,45,944.5,78.0,1.75,18.5,671.0,616.23,478.72
2016,2,16,12,0,946.0,79.0,1.8,19.0,681.0,640.61,497.03
2016,2,16,12,15,946.5,79.0,1.8,19.0,683.0,660.56,512.48
2016,2,16,12,30,947.0,79.0,1.8,19.0,685.0,677.55,525.59
2016,2,16,12,45,947.0,77.5,1.85,19.0,679.0,689.65,535.44
2016,2,16,13,0,947.0,76.0,1.9,19.0,673.0,698.61,542.99
2016,2,16,13,15,942.5,75.5,1.95,19.0,659.0,702.5,546.8
2016,2,16,13,30,938.0,75.0,2.0,19.0,645.0,703.17,548.11
2016,2,16,13,45,930.5,74.0,2.05,19.5,623.5,698.16,544.43
2016,2,16,14,0,923.0,73.0,2.1,20.0,602.0,690.02,538.67
2016,2,16,14,15,912.0,72.0,2.1,19.5,573.0,676.58,530.53
2016,2,16,14,30,901.0,71.0,2.1,19.0,544.0,660.3,520.18
2016,2,16,14,45,886.0,69.0,2.1,19.0,508.5,637.69,504.02
2016,2,16,15,0,871.0,67.0,2.1,19.0,473.0,612.66,485.82
2016,2,16,15,15,849.5,64.5,1.95,18.5,432.5,581.01,462.44
2016,2,16,15,30,828.0,62.0,1.8,18.0,392.0,550.74,439.48
2016,2,16,15,45,794.5,59.5,1.7,18.0,346.5,509.44,406.98
2016,2,16,16,0,761.0,57.0,1.6,18.0,301.0,467.63,373.3
2016,2,16,16,15,715.5,52.5,1.5,17.5,253.0,417.56,332.87
2016,2,16,16,30,670.0,48.0,1.4,17.0,205.0,368.5,291.8
2016,2,16,16,45,590.5,42.5,1.35,16.5,157.5,305.63,238.69
2016,2,16,17,0,511.0,37.0,1.3,16.0,110.0,250.47,190.15
2016,2,16,17,15,255.5,33.0,1.25,15.5,69.5,139.99,97.86
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,34.47,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,13.0,6.5,6.26,0.0
2016,2,17,7,30,0.0,13.0,3.6,13.0,13.0,12.53,4.69
2016,2,17,7,45,0.0,22.5,3.5,13.5,22.5,21.71,13.38
2016,2,17,8,0,0.0,32.0,3.4,14.0,32.0,30.89,21.82
2016,2,17,8,15,0.0,42.0,3.5,14.0,42.0,40.56,30.66
2016,2,17,8,30,0.0,52.0,3.6,14.0,52.0,50.24,37.34
2016,2,17,8,45,0.0,62.5,3.7,14.5,62.5,60.41,45.9
2016,2,17,9,0,0.0,73.0,3.8,15.0,73.0,70.44,54.21
2016,2,17,9,15,103.0,130.0,4.0,15.0,175.0,137.6,106.18
2016,2,17,9,30,206.0,187.0,4.2,15.0,277.0,217.71,169.03
2016,2,17,9,45,403.0,163.0,4.45,15.5,358.0,261.09,200.04
2016,2,17,10,0,600.0,139.0,4.7,16.0,439.0,325.65,250.38
2016,2,17,10,15,581.0,156.0,4.75,16.0,461.0,360.31,281.38
2016,2,17,10,30,562.0,173.0,4.8,16.0,483.0,392.63,309.74
2016,2,17,10,45,528.0,194.0,4.9,16.0,496.0,419.4,333.06
2016,2,17,11,0,494.0,215.0,5.0,16.0,509.0,442.81,353.01
2016,2,17,11,15,326.5,257.0,4.95,16.0,453.5,413.38,330.01
2016,2,17,11,30,159.0,299.0,4.9,16.0,398.0,372.76,296.94
2016,2,17,11,45,328.5,267.0,4.9,16.0,476.5,446.98,357.65
2016,2,17,12,0,498.0,235.0,4.9,16.0,555.0,528.86,423.65
2016,2,17,12,15,367.5,270.5,4.9,16.0,507.0,493.59,394.78
2016,2,17,12,30,237.0,306.0,4.9,16.0,459.0,452.12,360.81
2016,2,17,12,45,250.5,301.0,4.9,16.0,461.5,461.46,368.85
2016,2,17,13,0,264.0,296.0,4.9,16.0,464.0,473.82,379.02
2016,2,17,13,15,272.5,287.5,4.9,15.5,458.0,475.45,381.64
2016,2,17,13,30,281.0,279.0,4.9,15.0,452.0,476.09,383.55
2016,2,17,13,45,284.0,268.0,4.95,15.0,437.5,469.38,379.06
2016,2,17,14,0,287.0,257.0,5.0,15.0,423.0,461.51,373.68
2016,2,17,14,15,197.5,248.5,4.9,15.0,360.5,388.7,315.09
2016,2,17,14,30,108.0,240.0,4.8,15.0,298.0,316.32,256.16
2016,2,17,14,45,150.0,224.0,4.75,15.0,298.5,332.29,270.47
2016,2,17,15,0,192.0,208.0,4.7,15.0,299.0,340.62,278.37
2016,2,17,15,15,145.0,190.0,4.65,14.5,255.0,291.27,238.58
2016,2,17,15,30,98.0,172.0,4.6,14.0,211.0,237.23,194.5
2016,2,17,15,45,90.0,153.5,4.55,14.0,186.5,212.02,173.88
2016,2,17,16,0,82.0,135.0,4.5,14.0,162.0,186.91,152.99
2016,2,17,16,15,71.5,114.5,4.45,13.5,135.5,158.31,129.08
2016,2,17,16,30,61.0,94.0,4.4,13.0,109.0,129.99,104.94
2016,2,17,16,45,45.5,73.5,4.4,13.0,83.0,99.86,78.7
2016,2,17,17,0,30.0,53.0,4.4,13.0,57.0,70.27,52.79
2016,2,17,17,15,15.0,34.0,4.4,13.0,36.0,43.22,28.5
2016,2,17,17,30,0.0,15.0,4.4,13.0,15.0,14.48,0.0
2016,2,17,17,45,0.0,7.5,4.4,13.0,7.5,7.37,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,21.0,3.95,10.0,29.5,17.64,0.0
2016,2,18,7,30,173.0,42.0,4.0,10.0,59.0,32.97,22.16
2016,2,18,7,45,283.5,55.5,4.1,10.5,102.0,42.44,31.95
2016,2,18,8,0,394.0,69.0,4.2,11.0,145.0,51.51,40.58
2016,2,18,8,15,463.5,78.0,4.25,11.0,191.5,61.24,49.66
2016,2,18,8,30,533.0,87.0,4.3,11.0,238.0,99.29,61.8
2016,2,18,8,45,584.5,93.0,4.35,11.0,285.0,138.09,87.31
2016,2,18,9,0,636.0,99.0,4.4,11.0,332.0,181.65,121.39
2016,2,18,9,15,330.5,134.0,4.4,11.0,256.0,184.91,138.56
2016,2,18,9,30,25.0,169.0,4.4,11.0,180.0,164.17,132.94
2016,2,18,9,45,26.5,183.0,4.45,11.5,196.0,179.49,145.28
2016,2,18,10,0,28.0,197.0,4.5,12.0,212.0,192.11,155.24
2016,2,18,10,15,178.0,217.0,4.45,12.0,316.5,267.86,215.49
2016,2,18,10,30,328.0,237.0,4.4,12.0,421.0,356.11,286.23
2016,2,18,10,45,363.5,241.0,4.4,12.5,452.5,390.56,314.04
2016,2,18,11,0,399.0,245.0,4.4,13.0,484.0,426.61,343.02
2016,2,18,11,15,223.5,258.0,4.35,13.0,392.5,362.33,291.94
2016,2,18,11,30,48.0,271.0,4.3,13.0,301.0,285.9,229.45
2016,2,18,11,45,47.0,276.0,4.3,13.0,306.0,292.89,235.16
2016,2,18,12,0,46.0,281.0,4.3,13.0,311.0,299.73,240.56
2016,2,18,12,15,33.0,262.0,4.25,13.0,283.5,275.65,221.11
2016,2,18,12,30,20.0,243.0,4.2,13.0,256.0,248.61,199.25
2016,2,18,12,45,117.5,273.5,4.2,13.0,348.5,348.78,281.54
2016,2,18,13,0,215.0,304.0,4.2,13.0,441.0,447.09,360.53
2016,2,18,13,15,107.5,189.5,4.1,13.0,258.0,262.93,213.24
2016,2,18,13,30,0.0,75.0,4.0,13.0,75.0,72.56,55.22
2016,2,18,13,45,419.0,91.0,3.95,13.0,334.5,384.16,319.89
2016,2,18,14,0,838.0,107.0,3.9,13.0,594.0,680.56,554.36
2016,2,18,14,15,518.0,175.0,3.8,12.5,471.5,535.38,437.19
2016,2,18,14,30,198.0,243.0,3.7,12.0,349.0,384.34,313.75
2016,2,18,14,45,109.0,211.0,3.6,12.0,269.0,292.47,239.36
2016,2,18,15,0,20.0,179.0,3.5,12.0,189.0,190.99,155.18
2016,2,18,15,15,208.0,162.0,3.35,12.0,248.0,304.73,252.66
2016,2,18,15,30,396.0,145.0,3.2,12.0,307.0,398.81,330.81
2016,2,18,15,45,370.0,134.0,3.05,12.0,271.5,363.78,301.57
2016,2,18,16,0,344.0,123.0,2.9,12.0,236.0,322.45,267.31
2016,2,18,16,15,455.5,94.0,2.7,11.5,219.0,342.14,283.07
2016,2,18,16,30,567.0,65.0,2.5,11.0,202.0,348.47,285.82
2016,2,18,16,45,492.5,56.0,2.3,10.5,156.0,286.96,232.04
2016,2,18,17,0,418.0,47.0,2.1,10.0,110.0,229.73,180.89
2016,2,18,17,15,290.5,34.5,2.05,9.5,70.5,155.8,114.77
2016,2,18,17,30,163.0,22.0,2.0,9.0,31.0,84.67,15.09
2016,2,18,17,45,81.5,11.0,1.95,9.0,15.5,32.15,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.0,16.0,3.7,8.5,35.0,12.0,0.0
2016,2,19,7,30,360.0,32.0,3.9,9.0,70.0,24.7,15.48
2016,2,19,7,45,447.5,42.0,4.1,9.5,114.0,31.13,22.11
2016,2,19,8,0,535.0,52.0,4.3,10.0,158.0,37.23,27.96
2016,2,19,8,15,594.0,58.5,4.45,10.5,205.0,48.36,30.42
2016,2,19,8,30,653.0,65.0,4.6,11.0,252.0,89.41,48.44
2016,2,19,8,45,683.5,71.5,4.75,11.5,297.0,132.71,78.09
2016,2,19,9,0,714.0,78.0,4.9,12.0,342.0,178.4,115.08
2016,2,19,9,15,742.0,81.5,4.9,12.0,384.5,225.98,156.75
2016,2,19,9,30,770.0,85.0,4.9,12.0,427.0,272.07,198.47
2016,2,19,9,45,523.5,151.5,4.9,12.5,393.0,290.98,224.4
2016,2,19,10,0,277.0,218.0,4.9,13.0,359.0,291.69,231.7
2016,2,19,10,15,273.0,234.0,4.75,13.0,380.0,318.31,254.42
2016,2,19,10,30,269.0,250.0,4.6,13.0,401.0,344.24,276.09
2016,2,19,10,45,135.5,213.5,4.5,13.0,290.0,263.41,212.11
2016,2,19,11,0,2.0,177.0,4.4,13.0,179.0,170.86,136.47
2016,2,19,11,15,1.0,162.0,4.25,12.5,163.0,156.51,124.9
2016,2,19,11,30,0.0,147.0,4.1,12.0,147.0,141.87,112.95
2016,2,19,11,45,33.0,220.0,4.0,12.0,242.0,231.62,186.71
2016,2,19,12,0,66.0,293.0,3.9,12.0,337.0,323.62,260.65
2016,2,19,12,15,52.5,283.5,3.8,12.0,318.5,308.93,248.45
2016,2,19,12,30,39.0,274.0,3.7,12.0,300.0,293.36,235.82
2016,2,19,12,45,19.5,181.0,3.65,12.0,194.0,188.53,151.23
2016,2,19,13,0,0.0,88.0,3.6,12.0,88.0,85.17,65.87
2016,2,19,13,15,49.0,188.5,3.45,11.5,219.0,219.4,178.1
2016,2,19,13,30,98.0,289.0,3.3,11.0,350.0,356.18,288.98
2016,2,19,13,45,49.0,182.0,3.2,11.0,212.5,214.5,174.14
2016,2,19,14,0,0.0,75.0,3.1,11.0,75.0,72.55,55.79
2016,2,19,14,15,0.0,111.0,2.95,11.0,111.0,107.8,85.61
2016,2,19,14,30,0.0,147.0,2.8,11.0,147.0,144.02,115.92
2016,2,19,14,45,0.0,129.0,2.65,11.0,129.0,126.19,101.24
2016,2,19,15,0,0.0,111.0,2.5,11.0,111.0,108.31,86.51
2016,2,19,15,15,0.0,118.5,2.4,10.5,118.5,116.34,93.68
2016,2,19,15,30,0.0,126.0,2.3,10.0,126.0,124.86,101.27
2016,2,19,15,45,0.0,111.5,2.2,10.0,111.5,110.54,89.36
2016,2,19,16,0,0.0,97.0,2.1,10.0,97.0,96.19,77.31
2016,2,19,16,15,0.0,81.5,2.0,9.5,81.5,80.71,64.26
2016,2,19,16,30,0.0,66.0,1.9,9.0,66.0,65.15,50.89
2016,2,19,16,45,0.0,51.0,1.8,9.0,51.0,50.02,37.59
2016,2,19,17,0,0.0,36.0,1.7,9.0,36.0,34.77,24.06
2016,2,19,17,15,0.0,23.0,1.65,8.5,23.0,22.2,12.65
2016,2,19,17,30,0.0,10.0,1.6,8.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,1.6,8.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,121.0,19.0,2.15,4.5,32.0,14.71,0.97
2016,2,20,7,30,242.0,38.0,2.1,5.0,64.0,29.31,20.0
2016,2,20,7,45,301.0,53.5,2.1,5.5,103.5,40.45,31.01
2016,2,20,8,0,360.0,69.0,2.1,6.0,143.0,51.09,41.14
2016,2,20,8,15,402.5,82.0,2.05,6.5,184.0,67.51,48.24
2016,2,20,8,30,445.0,95.0,2.0,7.0,225.0,103.9,68.54
2016,2,20,8,45,485.0,101.5,2.0,8.0,265.0,138.59,92.57
2016,2,20,9,0,525.0,108.0,2.0,9.0,305.0,176.7,122.76
2016,2,20,9,15,558.5,114.5,1.9,9.0,346.0,216.49,156.89
2016,2,20,9,30,592.0,121.0,1.8,9.0,387.0,258.73,193.89
2016,2,20,9,45,583.5,136.0,1.75,9.5,416.5,298.18,229.37
2016,2,20,10,0,575.0,151.0,1.7,10.0,446.0,335.67,262.4
2016,2,20,10,15,721.5,124.0,1.6,10.0,518.0,393.81,309.69
2016,2,20,10,30,868.0,97.0,1.5,10.0,590.0,463.48,365.9
2016,2,20,10,45,870.5,101.5,1.4,10.5,614.0,502.15,397.3
2016,2,20,11,0,873.0,106.0,1.3,11.0,638.0,538.92,426.31
2016,2,20,11,15,738.0,150.0,1.15,11.0,608.5,537.07,425.0
2016,2,20,11,30,603.0,194.0,1.0,11.0,579.0,526.99,416.66
2016,2,20,11,45,472.0,242.0,0.9,11.5,546.0,513.14,404.24
2016,2,20,12,0,341.0,290.0,0.8,12.0,513.0,491.57,385.44
2016,2,20,12,15,355.5,287.0,0.75,12.0,520.5,507.35,397.66
2016,2,20,12,30,370.0,284.0,0.7,12.0,528.0,522.44,408.9
2016,2,20,12,45,399.5,273.5,0.7,12.5,534.5,539.11,421.25
2016,2,20,13,0,429.0,263.0,0.7,13.0,541.0,558.44,435.37
2016,2,20,13,15,669.5,177.5,0.7,13.0,601.5,642.81,501.26
2016,2,20,13,30,910.0,92.0,0.7,13.0,662.0,719.26,559.13
2016,2,20,13,45,903.5,90.5,0.75,13.0,640.0,714.36,555.98
2016,2,20,14,0,897.0,89.0,0.8,13.0,618.0,706.41,551.86
2016,2,20,14,15,886.0,87.5,0.85,13.0,589.0,692.47,543.47
2016,2,20,14,30,875.0,86.0,0.9,13.0,560.0,678.66,534.72
2016,2,20,14,45,862.5,82.5,0.95,13.0,525.0,656.24,519.67
2016,2,20,15,0,850.0,79.0,1.0,13.0,490.0,631.32,502.52
2016,2,20,15,15,828.5,76.0,1.0,12.5,449.0,599.15,479.93
2016,2,20,15,30,807.0,73.0,1.0,12.0,408.0,565.27,455.47
2016,2,20,15,45,781.0,68.5,1.05,12.0,363.0,525.73,425.53
2016,2,20,16,0,755.0,64.0,1.1,12.0,318.0,485.28,393.85
2016,2,20,16,15,711.0,59.0,1.15,11.5,269.5,434.63,353.61
2016,2,20,16,30,667.0,54.0,1.2,11.0,221.0,384.87,312.4
2016,2,20,16,45,600.0,47.0,1.3,10.5,173.0,324.33,260.96
2016,2,20,17,0,533.0,40.0,1.4,10.0,125.0,270.6,213.07
2016,2,20,17,15,411.5,30.5,1.45,9.5,81.5,196.49,146.85
2016,2,20,17,30,290.0,21.0,1.5,9.0,38.0,126.05,51.72
2016,2,20,17,45,145.0,10.5,1.6,9.0,19.0,49.25,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.0,16.5,1.85,6.5,41.5,12.15,1.16
2016,2,21,7,30,446.0,33.0,1.9,7.0,83.0,25.14,16.36
2016,2,21,7,45,539.0,40.5,1.95,8.0,131.0,29.27,20.73
2016,2,21,8,0,632.0,48.0,2.0,9.0,179.0,36.46,27.49
2016,2,21,8,15,687.0,53.5,2.0,9.5,229.0,54.48,30.84
2016,2,21,8,30,742.0,59.0,2.0,10.0,279.0,99.41,52.28
2016,2,21,8,45,781.0,62.0,2.0,10.5,328.0,145.19,84.11
2016,2,21,9,0,820.0,65.0,2.0,11.0,377.0,194.13,123.95
2016,2,21,9,15,845.0,68.0,1.95,11.0,421.5,242.83,167.08
2016,2,21,9,30,870.0,71.0,1.9,11.0,466.0,292.74,212.15
2016,2,21,9,45,889.5,73.0,1.9,11.5,506.0,344.04,257.95
2016,2,21,10,0,909.0,75.0,1.9,12.0,546.0,392.16,300.41
2016,2,21,10,15,921.5,76.5,1.85,12.0,579.0,436.87,339.76
2016,2,21,10,30,934.0,78.0,1.8,12.0,612.0,480.58,377.29
2016,2,21,10,45,943.0,79.0,1.75,12.5,638.5,520.94,410.49
2016,2,21,11,0,952.0,80.0,1.7,13.0,665.0,559.6,441.35
2016,2,21,11,15,957.5,81.0,1.65,13.0,683.0,594.48,469.3
2016,2,21,11,30,963.0,82.0,1.6,13.0,701.0,627.06,494.83
2016,2,21,11,45,965.5,82.5,1.6,13.5,711.5,654.92,515.74
2016,2,21,12,0,968.0,83.0,1.6,14.0,722.0,680.02,534.18
2016,2,21,12,15,968.5,83.0,1.65,14.0,724.0,700.48,550.32
2016,2,21,12,30,969.0,83.0,1.7,14.0,726.0,717.89,564.11
2016,2,21,12,45,965.5,83.0,1.8,14.5,719.0,729.52,572.82
2016,2,21,13,0,962.0,83.0,1.9,15.0,712.0,737.89,578.71
2016,2,21,13,15,957.5,82.5,1.95,15.0,697.5,741.78,582.21
2016,2,21,13,30,953.0,82.0,2.0,15.0,683.0,742.4,583.54
2016,2,21,13,45,942.5,82.0,2.15,15.0,660.0,736.2,580.81
2016,2,21,14,0,932.0,82.0,2.3,15.0,637.0,726.85,575.88
2016,2,21,14,15,920.5,80.5,2.4,14.5,607.0,712.18,567.82
2016,2,21,14,30,909.0,79.0,2.5,14.0,577.0,694.61,557.61
2016,2,21,14,45,891.0,78.0,2.6,14.0,540.0,670.63,540.74
2016,2,21,15,0,873.0,77.0,2.7,14.0,503.0,647.44,524.01
2016,2,21,15,15,739.5,92.0,2.7,13.5,432.0,567.59,462.97
2016,2,21,15,30,606.0,107.0,2.7,13.0,361.0,489.53,402.12
2016,2,21,15,45,686.0,85.5,2.7,13.0,343.0,496.48,408.39
2016,2,21,16,0,766.0,64.0,2.7,13.0,325.0,494.38,406.2
2016,2,21,16,15,720.5,59.5,2.7,12.0,276.0,442.97,364.68
2016,2,21,16,30,675.0,55.0,2.7,11.0,227.0,392.5,322.47
2016,2,21,16,45,605.0,48.5,2.7,10.5,177.5,333.41,271.0
2016,2,21,17,0,535.0,42.0,2.7,10.0,128.0,275.8,219.2
2016,2,21,17,15,412.5,32.0,2.65,9.5,84.5,200.11,151.34
2016,2,21,17,30,290.0,22.0,2.6,9.0,41.0,129.07,62.52
2016,2,21,17,45,145.0,11.0,2.6,9.0,20.5,50.24,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,12.78,0.0
2016,2,22,7,15,242.5,22.5,1.85,7.5,50.5,17.57,5.62
2016,2,22,7,30,485.0,32.0,1.9,8.0,88.0,26.17,17.3
2016,2,22,7,45,569.5,39.0,1.95,9.0,136.5,30.28,21.59
2016,2,22,8,0,654.0,46.0,2.0,10.0,185.0,34.31,25.45
2016,2,22,8,15,706.5,51.0,2.0,10.5,235.0,55.67,29.57
2016,2,22,8,30,759.0,56.0,2.0,11.0,285.0,101.26,52.21
2016,2,22,8,45,792.0,60.0,2.05,11.5,333.0,148.26,85.75
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,197.78,126.58
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,246.31,169.68
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,299.28,217.25
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,347.09,260.32
