Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,394.73,302.47
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,439.43,341.26
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,483.12,378.17
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,523.93,411.8
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,562.99,443.12
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,597.78,471.07
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,630.29,496.65
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,658.07,517.53
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,683.1,535.95
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,703.81,551.92
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,721.49,565.51
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,733.93,575.17
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,743.12,582.28
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,747.15,585.49
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,747.9,586.54
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,684.09,539.59
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,614.91,487.03
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,612.81,486.83
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,607.51,483.69
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,594.25,474.55
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,577.88,462.97
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,587.79,471.68
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,593.84,476.69
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,552.09,444.39
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,509.57,411.01
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,458.3,371.2
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,407.8,330.25
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,344.43,276.72
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,288.25,227.09
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,212.35,160.26
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,141.69,76.4
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,55.43,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,12.78,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,19.85,8.3
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,29.34,20.21
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,35.49,26.37
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,41.35,31.96
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,63.75,37.7
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,104.63,60.08
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,143.66,87.65
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,189.6,125.24
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,245.19,171.92
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,307.07,224.73
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,358.45,270.55
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,406.61,312.98
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,452.14,351.97
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,496.61,388.77
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,537.19,421.51
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,575.99,451.79
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,610.93,478.48
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,643.51,502.66
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,671.37,522.72
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,696.37,540.22
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,716.6,554.5
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,733.75,566.28
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,745.07,573.35
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,753.09,578.0
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,756.62,579.56
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,756.87,578.97
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,750.76,574.75
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,741.49,568.53
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,726.53,558.51
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,708.66,546.58
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,688.06,532.23
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,662.03,513.71
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,602.46,471.62
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,543.07,428.94
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,501.22,397.24
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,458.45,363.94
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,410.29,327.2
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,363.08,289.63
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,301.13,239.08
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,243.44,190.19
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,177.06,132.93
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,115.27,66.0
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,43.71,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,10.81,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,19.5,8.9
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,29.99,20.8
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,34.72,25.62
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,39.28,29.99
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,65.58,36.75
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,108.89,60.76
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,153.03,92.92
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,203.55,134.42
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,250.26,175.21
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,298.33,217.42
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,344.51,257.95
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,391.17,298.03
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,434.79,334.64
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,477.63,369.47
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,518.89,402.25
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,556.39,431.32
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,589.72,457.03
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,620.9,480.53
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,647.65,499.86
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,671.79,516.92
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,691.24,530.82
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,707.81,542.49
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,718.73,549.87
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,726.55,554.75
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,729.21,556.18
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,728.76,555.64
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,723.85,552.88
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,715.93,548.23
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,703.81,540.78
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,686.21,529.62
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,662.67,513.65
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,636.82,495.84
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,604.63,474.02
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,570.8,450.44
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,528.68,419.2
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,486.02,386.69
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,437.34,349.75
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,387.69,310.35
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,327.31,260.7
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,270.71,212.14
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,198.98,150.21
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,133.75,81.53
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,51.21,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,12.78,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,21.68,11.19
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,32.58,22.99
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,39.5,29.71
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,46.06,35.86
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,74.27,43.84
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,116.17,68.11
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,159.26,100.04
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,205.37,137.87
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,250.31,176.62
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,296.85,216.94
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,332.31,249.44
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,361.56,275.44
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,392.64,302.26
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,417.69,323.12
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,453.79,351.29
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,491.49,380.21
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,497.91,384.44
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,497.26,383.02
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,514.5,395.02
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,530.67,405.84
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,616.05,470.98
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,702.4,534.63
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,644.4,488.27
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,573.33,433.73
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,656.9,497.65
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,728.65,549.28
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,725.36,545.9
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,716.85,540.14
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,702.99,531.67
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,686.39,521.35
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,661.71,504.87
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,634.9,486.72
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,602.49,466.43
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,568.47,444.23
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,528.06,415.9
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,485.34,384.65
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,434.34,346.45
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,384.48,307.42
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,326.58,259.9
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,271.88,213.03
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,200.4,151.52
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,136.19,86.48
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,51.95,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,12.78,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,27.5,16.35
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,40.55,30.05
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,55.58,44.04
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,70.05,57.26
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,97.1,71.64
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,128.93,94.48
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,159.35,117.9
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,191.65,143.99
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,232.06,174.65
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,277.46,210.34
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,295.79,229.51
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,301.86,236.98
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,360.27,282.34
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,437.17,342.59
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,460.61,360.92
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,479.66,375.33
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,511.41,400.35
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,543.64,425.4
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,552.34,431.76
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,557.36,435.26
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,633.22,495.65
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,710.65,555.96
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,722.29,565.12
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,730.97,572.22
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,733.45,574.66
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,732.86,575.08
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,670.96,529.22
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,603.39,477.7
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,648.9,516.77
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,683.42,546.84
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,660.92,530.86
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,636.03,513.21
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,602.77,489.26
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,567.97,463.59
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,527.58,432.08
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,488.51,400.75
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,438.55,360.17
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,389.68,319.22
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,330.43,268.65
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,274.76,219.51
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,203.01,156.5
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,139.65,93.04
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,53.01,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,11.3,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,20.81,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,23.98,14.09
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,29.08,20.14
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,32.54,23.67
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,35.9,26.89
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,76.76,40.73
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,122.14,68.39
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,167.93,103.6
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,216.41,144.65
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,264.23,186.94
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,313.16,230.15
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,360.38,271.41
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,410.34,313.54
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,453.97,350.39
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,496.66,385.47
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,536.2,416.39
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,574.09,445.06
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,571.83,443.39
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,560.56,434.46
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,623.76,483.13
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,690.24,532.75
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,710.26,547.03
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,727.35,559.12
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,672.53,517.56
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,607.07,467.71
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,680.23,525.2
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,744.95,573.07
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,740.83,570.66
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,736.47,569.05
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,646.6,503.56
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,553.55,433.58
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,612.71,482.01
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,657.16,517.52
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,625.43,495.08
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,591.97,471.62
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,551.91,442.58
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,510.8,411.8
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,460.52,372.95
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,410.98,333.09
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,354.99,286.33
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,299.63,238.21
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,226.59,174.65
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,162.29,111.0
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,62.69,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.91,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,9.64,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,24.55,14.91
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,38.87,28.86
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,55.92,44.62
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,72.74,59.96
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,90.49,72.17
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,108.67,87.41
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,125.33,100.91
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,142.43,114.59
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,167.43,134.47
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,197.62,158.59
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,228.85,183.07
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,262.07,208.99
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,302.61,240.84
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,349.46,277.55
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,368.92,292.2
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,387.87,306.34
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,452.89,357.64
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,525.32,413.8
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,544.54,427.68
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,562.73,441.02
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,548.16,429.59
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,531.94,416.86
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,496.57,389.85
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,461.72,362.87
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,603.13,476.97
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,736.74,580.18
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,614.76,485.55
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,488.53,386.22
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,594.65,473.21
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,687.92,546.83
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,546.98,437.46
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,401.6,322.52
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,450.46,365.21
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,491.89,400.21
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,384.35,313.93
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,272.61,222.99
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,238.85,195.99
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,205.86,168.63
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,170.02,138.24
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,134.82,107.66
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,95.85,73.51
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,58.42,38.94
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,26.63,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,9.34,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,14.83,0.0
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,23.15,14.29
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,30.94,22.08
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,33.45,24.69
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,46.0,29.56
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,88.15,46.59
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,134.94,77.55
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,181.92,114.85
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,231.51,157.12
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,280.1,200.24
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,329.68,244.01
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,376.93,285.42
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,423.55,325.21
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,470.19,364.25
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,513.02,399.32
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,552.36,430.04
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,590.0,458.51
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,623.37,484.33
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,654.53,508.02
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,682.6,528.19
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,708.25,546.26
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,728.39,560.06
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,745.56,571.29
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,758.16,578.9
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,767.63,584.46
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,771.33,586.7
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,771.8,586.9
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,702.57,538.24
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,625.07,480.8
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,682.0,524.86
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,723.46,554.2
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,698.2,535.55
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,674.18,518.57
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,641.3,495.66
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,606.67,471.15
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,563.6,439.11
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,519.96,406.08
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,469.28,368.16
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,421.95,331.38
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,358.43,281.14
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,298.9,232.2
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,226.08,171.22
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,161.48,113.15
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,74.75,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,9.83,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,15.55,1.59
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,26.19,16.92
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,36.2,26.6
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,41.93,32.02
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,55.87,36.62
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,91.65,52.13
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,132.6,79.37
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,177.03,116.24
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,221.02,154.75
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,258.13,192.68
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,283.72,219.16
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,344.94,265.02
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,435.59,335.83
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,480.14,373.85
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,523.56,410.3
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,564.12,442.92
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,602.96,473.39
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,637.07,500.35
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,668.83,525.07
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,697.11,546.83
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,722.71,566.25
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,742.6,580.0
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,759.4,591.59
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,771.62,600.32
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,780.58,606.89
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,783.94,610.75
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,783.99,612.46
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,778.24,609.04
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,769.27,603.49
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,754.82,593.79
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,737.42,582.09
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,713.69,566.14
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,687.42,548.3
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,654.32,525.85
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,619.4,500.62
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,581.56,471.73
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,539.34,438.81
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,489.14,398.75
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,439.53,357.91
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,378.5,306.73
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,320.58,256.37
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,251.3,195.76
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,187.32,136.01
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,86.24,1.38
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,9.83,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,15.32,3.25
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,22.17,13.54
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,28.59,19.82
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,50.65,39.8
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,81.12,60.72
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,111.04,80.45
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,142.77,104.19
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,174.11,118.19
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,237.41,161.71
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,285.82,204.59
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,335.21,248.15
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,382.06,288.95
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,431.43,330.63
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,475.48,367.72
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,518.56,403.2
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,557.58,434.28
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,594.81,463.28
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,590.04,459.65
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,575.61,448.11
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,595.84,463.26
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,614.24,476.59
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,681.98,530.87
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,748.9,582.49
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,580.53,455.04
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,389.72,303.75
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,385.26,301.42
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,380.5,298.01
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,446.45,351.38
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,512.11,403.45
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,389.15,308.57
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,266.97,211.7
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,258.59,206.01
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,250.01,199.78
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,238.91,191.88
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,227.48,183.62
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,201.82,163.4
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,176.28,143.0
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,151.83,123.1
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,122.69,98.9
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,98.96,78.71
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,75.45,58.42
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,52.85,38.79
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,29.91,18.56
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.81,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,20.99,8.25
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,37.19,26.7
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,50.92,39.78
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,67.6,55.09
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,87.58,67.77
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,112.78,86.67
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,139.29,107.55
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,165.79,128.97
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,192.78,150.81
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,197.51,156.36
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,193.76,154.43
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,220.01,174.87
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,247.35,195.87
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,262.78,207.73
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,278.12,219.49
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,272.99,215.28
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,266.69,210.18
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,281.57,221.84
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,296.68,233.58
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,303.07,238.12
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,309.43,242.69
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,322.56,253.16
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,335.87,263.74
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,346.16,271.73
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,356.54,279.82
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,352.5,276.68
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,348.2,273.46
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,335.14,263.62
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,321.8,253.62
2016,3,3,14,15,82.5,277.5,1.0,14.0,328.0,342.97,271.28
2016,3,3,14,30,113.0,275.0,1.0,14.0,343.0,363.52,288.2
2016,3,3,14,45,130.5,259.0,1.0,14.0,332.5,365.92,290.92
