Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,148.0,243.0,1.0,14.0,322.0,360.75,288.01
2016,3,3,15,15,101.0,217.5,0.9,14.0,269.5,293.87,235.44
2016,3,3,15,30,54.0,192.0,0.8,14.0,217.0,235.24,188.77
2016,3,3,15,45,27.0,144.5,0.7,14.0,157.0,166.09,133.19
2016,3,3,16,0,0.0,97.0,0.6,14.0,97.0,95.18,74.75
2016,3,3,16,15,0.0,83.5,0.6,13.5,83.5,81.76,64.01
2016,3,3,16,30,0.0,70.0,0.6,13.0,70.0,68.32,52.87
2016,3,3,16,45,0.0,56.5,0.6,13.0,56.5,54.82,41.36
2016,3,3,17,0,0.0,43.0,0.6,13.0,43.0,41.54,29.85
2016,3,3,17,15,0.0,30.5,0.6,12.5,30.5,29.45,19.28
2016,3,3,17,30,0.0,18.0,0.6,12.0,18.0,17.36,8.55
2016,3,3,17,45,0.0,9.0,0.65,12.0,9.0,8.68,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,11.5,6.5,6.39,0.0
2016,3,4,7,0,0.0,13.0,1.3,12.0,13.0,12.54,3.36
2016,3,4,7,15,0.0,26.5,1.3,12.0,26.5,25.58,16.67
2016,3,4,7,30,0.0,40.0,1.3,12.0,40.0,38.63,28.83
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,52.52,41.52
2016,3,4,8,0,0.0,70.0,1.3,13.0,70.0,66.41,51.27
2016,3,4,8,15,0.0,85.5,1.35,13.0,85.5,80.9,63.56
2016,3,4,8,30,0.0,101.0,1.4,13.0,101.0,95.47,75.73
2016,3,4,8,45,0.0,109.0,1.5,13.5,109.0,103.45,82.06
2016,3,4,9,0,0.0,117.0,1.6,14.0,117.0,111.35,88.24
2016,3,4,9,15,0.0,128.5,1.75,14.5,128.5,122.4,96.93
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,133.46,105.54
2016,3,4,9,45,0.0,139.5,2.05,15.5,139.5,133.46,105.07
2016,3,4,10,0,0.0,139.0,2.2,16.0,139.0,133.34,104.54
2016,3,4,10,15,0.5,154.0,2.2,16.0,154.5,147.91,116.11
2016,3,4,10,30,1.0,169.0,2.2,16.0,170.0,162.59,127.69
2016,3,4,10,45,0.5,139.0,2.25,16.0,139.5,134.24,104.64
2016,3,4,11,0,0.0,109.0,2.3,16.0,109.0,105.41,81.18
2016,3,4,11,15,0.0,115.0,2.25,15.5,115.0,111.21,86.01
2016,3,4,11,30,0.0,121.0,2.2,15.0,121.0,117.03,90.82
2016,3,4,11,45,0.0,71.0,2.2,15.0,71.0,68.72,51.29
2016,3,4,12,0,0.0,21.0,2.2,15.0,21.0,20.31,11.27
2016,3,4,12,15,0.0,62.5,2.3,15.0,62.5,60.49,44.57
2016,3,4,12,30,0.0,104.0,2.4,15.0,104.0,100.73,77.53
2016,3,4,12,45,0.0,66.0,2.5,15.0,66.0,63.88,47.31
2016,3,4,13,0,0.0,28.0,2.6,15.0,28.0,27.08,16.91
2016,3,4,13,15,0.0,27.5,2.6,15.0,27.5,26.59,16.53
2016,3,4,13,30,0.0,27.0,2.6,15.0,27.0,26.11,16.15
2016,3,4,13,45,0.5,98.5,2.65,15.0,99.0,95.77,73.82
2016,3,4,14,0,1.0,170.0,2.7,15.0,171.0,166.85,131.71
2016,3,4,14,15,3.5,180.0,2.6,14.5,182.5,179.04,141.95
2016,3,4,14,30,6.0,190.0,2.5,14.0,194.0,191.43,152.54
2016,3,4,14,45,19.5,202.0,2.4,14.0,213.0,213.97,171.41
2016,3,4,15,0,33.0,214.0,2.3,14.0,232.0,243.1,195.47
2016,3,4,15,15,17.5,183.5,2.25,13.5,193.0,194.73,156.68
2016,3,4,15,30,2.0,153.0,2.2,13.0,154.0,153.33,123.12
2016,3,4,15,45,1.0,102.0,2.15,13.0,102.5,100.37,79.47
2016,3,4,16,0,0.0,51.0,2.1,13.0,51.0,49.27,36.53
2016,3,4,16,15,0.0,44.0,2.15,13.0,44.0,42.49,30.86
2016,3,4,16,30,0.0,37.0,2.2,13.0,37.0,35.72,25.1
2016,3,4,16,45,0.0,29.5,2.3,13.0,29.5,28.47,18.84
2016,3,4,17,0,0.0,22.0,2.4,13.0,22.0,21.22,12.52
2016,3,4,17,15,0.0,15.5,2.45,13.0,15.5,14.94,6.99
2016,3,4,17,30,0.0,9.0,2.5,13.0,9.0,8.67,1.43
2016,3,4,17,45,0.0,4.5,2.6,13.0,4.5,4.33,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,12.5,1.5,1.47,0.0
2016,3,5,7,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,5,7,15,0.0,6.0,3.35,13.0,6.0,5.78,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,8.67,2.08
2016,3,5,7,45,0.0,12.5,3.5,13.5,12.5,12.05,5.17
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,15.43,7.6
2016,3,5,8,15,0.0,20.0,3.75,14.0,20.0,19.29,10.91
2016,3,5,8,30,0.0,24.0,3.9,14.0,24.0,23.16,14.19
2016,3,5,8,45,0.0,66.5,4.05,14.0,66.5,64.28,49.08
2016,3,5,9,0,0.0,109.0,4.2,14.0,109.0,104.16,82.41
2016,3,5,9,15,0.0,95.5,4.25,14.0,95.5,92.03,72.0
2016,3,5,9,30,0.0,82.0,4.3,14.0,82.0,79.32,61.19
2016,3,5,9,45,0.0,78.0,4.35,14.5,78.0,75.45,57.69
2016,3,5,10,0,0.0,74.0,4.4,15.0,74.0,71.58,54.23
2016,3,5,10,15,5.0,141.5,4.45,15.0,144.5,138.29,109.06
2016,3,5,10,30,10.0,209.0,4.5,15.0,215.0,204.56,162.57
2016,3,5,10,45,5.0,170.0,4.6,15.5,173.0,166.08,130.92
2016,3,5,11,0,0.0,131.0,4.7,16.0,131.0,126.48,98.43
2016,3,5,11,15,1.5,153.0,4.75,16.0,154.0,148.56,116.29
2016,3,5,11,30,3.0,175.0,4.8,16.0,177.0,170.81,134.15
2016,3,5,11,45,3.0,176.0,4.85,16.5,178.5,172.07,134.8
2016,3,5,12,0,3.0,177.0,4.9,17.0,180.0,173.31,135.5
2016,3,5,12,15,3.5,180.5,4.9,16.5,184.0,177.32,138.97
2016,3,5,12,30,4.0,184.0,4.9,16.0,188.0,181.35,142.49
2016,3,5,12,45,2.0,155.0,4.9,16.0,157.0,151.86,118.74
2016,3,5,13,0,0.0,126.0,4.9,16.0,126.0,122.2,94.74
2016,3,5,13,15,0.0,123.5,5.05,15.5,123.5,119.81,93.08
2016,3,5,13,30,0.0,121.0,5.2,15.0,121.0,117.41,91.4
2016,3,5,13,45,0.0,91.5,5.35,15.0,91.5,88.58,67.85
2016,3,5,14,0,0.0,62.0,5.5,15.0,62.0,59.98,44.32
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,62.87,46.82
2016,3,5,14,30,0.0,68.0,6.5,15.0,68.0,65.77,49.33
2016,3,5,14,45,0.0,45.0,7.05,15.0,45.0,43.5,30.84
2016,3,5,15,0,0.0,22.0,7.6,15.0,22.0,21.25,12.24
2016,3,5,15,15,0.0,23.5,7.85,14.5,23.5,22.69,13.54
2016,3,5,15,30,0.0,25.0,8.1,14.0,25.0,24.14,14.85
2016,3,5,15,45,0.0,15.0,8.4,14.0,15.0,14.48,6.68
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.82,0.0
2016,3,5,16,15,0.0,4.5,8.65,13.5,4.5,4.34,0.0
2016,3,5,16,30,0.0,4.0,8.6,13.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,8.6,13.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,8.6,13.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,2.5,9.5,22.5,16.71,0.0
2016,3,6,7,0,147.0,34.0,2.5,10.0,45.0,26.66,15.54
2016,3,6,7,15,263.5,48.5,2.65,10.0,88.5,37.1,27.1
2016,3,6,7,30,380.0,63.0,2.8,10.0,132.0,47.06,36.68
2016,3,6,7,45,459.0,73.0,3.0,10.5,181.5,53.81,43.05
2016,3,6,8,0,538.0,83.0,3.2,11.0,231.0,82.85,52.09
2016,3,6,8,15,589.5,90.0,3.3,11.0,281.0,122.85,75.43
2016,3,6,8,30,641.0,97.0,3.4,11.0,331.0,168.03,109.18
2016,3,6,8,45,676.0,102.5,3.5,11.5,379.0,213.56,147.35
2016,3,6,9,0,711.0,108.0,3.6,12.0,427.0,262.01,189.67
2016,3,6,9,15,505.0,164.5,3.65,12.0,402.5,288.3,221.09
2016,3,6,9,30,299.0,221.0,3.7,12.0,378.0,296.78,234.78
2016,3,6,9,45,548.0,172.0,3.75,12.5,485.0,362.41,285.89
2016,3,6,10,0,797.0,123.0,3.8,13.0,592.0,449.72,355.68
2016,3,6,10,15,810.5,125.5,3.8,13.0,624.0,495.37,394.39
2016,3,6,10,30,824.0,128.0,3.8,13.0,656.0,537.8,429.96
2016,3,6,10,45,485.5,229.0,3.8,13.0,543.0,477.85,382.94
2016,3,6,11,0,147.0,330.0,3.8,13.0,430.0,396.12,315.86
2016,3,6,11,15,73.5,211.5,3.85,13.0,261.5,247.88,198.67
2016,3,6,11,30,0.0,93.0,3.9,13.0,93.0,90.05,69.26
2016,3,6,11,45,197.0,204.0,3.95,13.0,347.5,330.04,268.1
2016,3,6,12,0,394.0,315.0,4.0,13.0,602.0,579.32,463.23
2016,3,6,12,15,355.5,326.5,4.1,13.0,585.5,574.02,457.65
2016,3,6,12,30,317.0,338.0,4.2,13.0,569.0,566.39,451.62
2016,3,6,12,45,199.5,338.0,4.3,13.0,483.0,483.79,386.49
2016,3,6,13,0,82.0,338.0,4.4,13.0,397.0,396.68,316.52
2016,3,6,13,15,81.0,331.5,4.45,13.0,389.0,391.85,313.36
2016,3,6,13,30,80.0,325.0,4.5,13.0,381.0,386.67,309.71
2016,3,6,13,45,76.0,311.5,4.6,13.0,363.0,371.65,298.36
2016,3,6,14,0,72.0,298.0,4.7,13.0,345.0,356.23,286.69
2016,3,6,14,15,108.5,291.5,4.75,12.5,359.0,378.01,306.2
2016,3,6,14,30,145.0,285.0,4.8,12.0,373.0,405.44,330.09
2016,3,6,14,45,84.5,247.0,4.85,12.0,297.5,314.53,256.53
2016,3,6,15,0,24.0,209.0,4.9,12.0,222.0,225.16,182.94
2016,3,6,15,15,12.0,178.5,4.9,12.0,185.0,185.72,150.72
2016,3,6,15,30,0.0,148.0,4.9,12.0,148.0,146.65,118.36
2016,3,6,15,45,0.0,111.0,4.9,12.0,111.0,108.93,87.09
2016,3,6,16,0,0.0,74.0,4.9,12.0,74.0,71.55,55.65
2016,3,6,16,15,0.0,63.5,4.9,11.5,63.5,61.37,47.21
2016,3,6,16,30,0.0,53.0,4.9,11.0,53.0,51.2,38.63
2016,3,6,16,45,0.0,42.5,4.9,11.0,42.5,41.04,29.85
2016,3,6,17,0,0.0,32.0,4.9,11.0,32.0,30.89,20.96
2016,3,6,17,15,0.0,23.0,4.95,10.5,23.0,22.19,13.29
2016,3,6,17,30,0.0,14.0,5.0,10.0,14.0,13.5,5.57
2016,3,6,17,45,0.0,7.0,5.1,10.0,7.0,6.74,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,71.0,14.5,2.9,7.5,20.5,14.25,0.0
2016,3,7,7,0,142.0,29.0,3.0,8.0,41.0,22.32,12.73
2016,3,7,7,15,193.0,47.5,3.1,8.0,76.0,36.06,26.5
2016,3,7,7,30,244.0,66.0,3.2,8.0,111.0,49.18,38.94
2016,3,7,7,45,273.5,84.0,3.3,8.0,149.0,65.77,54.35
2016,3,7,8,0,303.0,102.0,3.4,8.0,187.0,94.96,68.49
2016,3,7,8,15,325.5,118.5,3.45,8.0,225.5,128.76,92.09
2016,3,7,8,30,348.0,135.0,3.5,8.0,264.0,164.78,120.74
2016,3,7,8,45,270.0,165.5,3.55,8.5,274.0,194.48,149.65
2016,3,7,9,0,192.0,196.0,3.6,9.0,284.0,220.25,174.78
2016,3,7,9,15,109.5,200.0,3.6,9.0,251.5,211.36,170.47
2016,3,7,9,30,27.0,204.0,3.6,9.0,219.0,200.7,163.46
2016,3,7,9,45,56.0,236.0,3.65,9.5,268.5,239.31,194.4
2016,3,7,10,0,85.0,268.0,3.7,10.0,318.0,284.3,230.3
2016,3,7,10,15,55.5,260.0,3.75,10.0,293.5,268.96,217.77
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,252.83,204.43
2016,3,7,10,45,24.5,257.0,3.85,10.0,273.5,258.53,208.87
2016,3,7,11,0,23.0,262.0,3.9,10.0,278.0,264.02,213.09
2016,3,7,11,15,33.0,284.5,3.95,10.0,308.0,292.14,235.71
2016,3,7,11,30,43.0,307.0,4.0,10.0,338.0,322.32,259.83
2016,3,7,11,45,96.5,334.0,4.1,10.5,404.5,386.67,311.43
2016,3,7,12,0,150.0,361.0,4.2,11.0,471.0,455.28,365.56
2016,3,7,12,15,124.5,357.5,4.25,11.0,449.0,439.51,352.65
2016,3,7,12,30,99.0,354.0,4.3,11.0,427.0,419.51,336.69
2016,3,7,12,45,93.5,348.5,4.35,11.0,417.0,413.32,332.06
2016,3,7,13,0,88.0,343.0,4.4,11.0,407.0,406.61,326.99
2016,3,7,13,15,138.0,341.5,4.4,11.0,439.0,450.11,362.81
2016,3,7,13,30,188.0,340.0,4.4,11.0,471.0,489.55,395.16
2016,3,7,13,45,300.5,306.0,4.4,11.0,508.0,547.72,443.84
2016,3,7,14,0,413.0,272.0,4.4,11.0,545.0,598.39,486.29
2016,3,7,14,15,343.0,274.0,4.35,11.0,494.0,547.67,445.77
2016,3,7,14,30,273.0,276.0,4.3,11.0,443.0,497.2,405.48
2016,3,7,14,45,348.5,242.5,4.25,11.0,443.0,514.12,421.66
2016,3,7,15,0,424.0,209.0,4.2,11.0,443.0,534.09,439.63
2016,3,7,15,15,574.0,160.0,4.05,11.0,450.5,576.56,476.21
2016,3,7,15,30,724.0,111.0,3.9,11.0,458.0,612.96,507.28
2016,3,7,15,45,705.5,102.5,3.8,11.0,413.0,573.56,476.08
2016,3,7,16,0,687.0,94.0,3.7,11.0,368.0,533.0,443.73
2016,3,7,16,15,644.5,88.0,3.55,10.5,318.5,480.7,401.6
2016,3,7,16,30,602.0,82.0,3.4,10.0,269.0,429.41,359.13
2016,3,7,16,45,550.0,72.5,3.3,10.0,220.0,370.96,308.99
2016,3,7,17,0,498.0,63.0,3.2,10.0,171.0,315.11,259.6
2016,3,7,17,15,401.0,52.0,3.25,9.5,124.0,242.02,195.46
2016,3,7,17,30,304.0,41.0,3.3,9.0,77.0,176.3,136.25
2016,3,7,17,45,152.0,20.5,3.35,8.5,38.5,85.55,48.03
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,11.49,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,23.3,14.0
2016,3,8,7,15,433.0,40.0,1.95,7.5,106.0,29.66,20.95
2016,3,8,7,30,541.0,50.0,1.9,8.0,153.0,35.67,26.81
2016,3,8,7,45,592.5,59.0,1.85,8.5,202.5,40.45,31.33
2016,3,8,8,0,644.0,68.0,1.8,9.0,252.0,80.14,44.61
2016,3,8,8,15,668.0,70.5,1.75,9.0,292.5,119.79,69.09
2016,3,8,8,30,692.0,73.0,1.7,9.0,333.0,161.55,102.13
2016,3,8,8,45,726.0,84.5,1.7,9.5,389.0,214.88,147.66
2016,3,8,9,0,760.0,96.0,1.7,10.0,445.0,271.06,196.71
2016,3,8,9,15,781.0,99.5,1.75,10.0,488.0,321.79,242.25
2016,3,8,9,30,802.0,103.0,1.8,10.0,531.0,370.19,285.52
2016,3,8,9,45,677.0,146.5,1.85,10.5,525.5,395.63,310.79
2016,3,8,10,0,552.0,190.0,1.9,11.0,520.0,411.95,326.67
2016,3,8,10,15,571.5,195.5,1.9,11.0,552.5,451.4,359.38
2016,3,8,10,30,591.0,201.0,1.9,11.0,585.0,491.25,391.64
2016,3,8,10,45,481.0,251.0,1.95,11.0,571.5,500.58,398.88
2016,3,8,11,0,371.0,301.0,2.0,11.0,558.0,502.05,399.31
2016,3,8,11,15,195.5,283.5,1.95,11.0,419.5,391.97,313.22
2016,3,8,11,30,20.0,266.0,1.9,11.0,281.0,268.89,213.97
2016,3,8,11,45,26.5,283.5,1.9,11.0,303.5,291.76,232.55
2016,3,8,12,0,33.0,301.0,1.9,11.0,326.0,315.19,250.92
2016,3,8,12,15,67.5,328.5,1.9,11.0,379.0,368.89,293.46
2016,3,8,12,30,102.0,356.0,1.9,11.0,432.0,424.17,336.55
2016,3,8,12,45,56.5,295.0,1.95,11.0,337.5,332.88,265.14
2016,3,8,13,0,11.0,234.0,2.0,11.0,243.0,236.4,188.38
2016,3,8,13,15,48.0,281.5,2.05,11.0,316.0,316.62,253.59
2016,3,8,13,30,85.0,329.0,2.1,11.0,389.0,395.27,315.74
2016,3,8,13,45,57.0,296.0,2.2,11.0,336.0,341.62,273.45
2016,3,8,14,0,29.0,263.0,2.3,11.0,283.0,287.47,230.66
2016,3,8,14,15,19.5,234.0,2.15,10.5,247.0,245.69,197.88
2016,3,8,14,30,10.0,205.0,2.0,10.0,211.0,209.62,169.19
2016,3,8,14,45,13.5,204.0,1.85,10.0,211.5,211.78,171.45
2016,3,8,15,0,17.0,203.0,1.7,10.0,212.0,213.97,173.64
2016,3,8,15,15,26.0,197.0,1.55,9.5,210.0,214.73,175.19
2016,3,8,15,30,35.0,191.0,1.4,9.0,208.0,221.84,181.9
2016,3,8,15,45,17.5,127.5,1.3,9.0,136.0,137.09,111.7
2016,3,8,16,0,0.0,64.0,1.2,9.0,64.0,61.86,47.88
2016,3,8,16,15,0.0,55.5,1.2,9.0,55.5,53.62,41.01
2016,3,8,16,30,0.0,47.0,1.2,9.0,47.0,45.39,33.96
2016,3,8,16,45,0.0,38.5,1.3,9.0,38.5,37.17,26.81
2016,3,8,17,0,0.0,30.0,1.4,9.0,30.0,28.95,19.56
2016,3,8,17,15,0.0,22.0,1.45,8.5,22.0,21.22,12.69
2016,3,8,17,30,0.0,14.0,1.5,8.0,14.0,13.5,5.76
2016,3,8,17,45,0.0,8.0,1.6,7.5,8.0,7.71,0.0
2016,3,8,18,0,0.0,2.0,1.7,7.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,1.7,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,135.0,16.5,2.4,9.0,29.0,12.82,0.0
2016,3,9,7,0,270.0,33.0,2.4,9.0,58.0,25.9,16.35
2016,3,9,7,15,374.0,44.0,2.4,9.0,103.0,33.04,23.88
2016,3,9,7,30,478.0,55.0,2.4,9.0,148.0,39.79,30.43
2016,3,9,7,45,534.0,64.0,2.4,9.5,196.5,44.65,35.02
2016,3,9,8,0,590.0,73.0,2.4,10.0,245.0,84.84,48.93
2016,3,9,8,15,295.0,100.5,2.35,10.0,187.0,110.02,76.32
2016,3,9,8,30,0.0,128.0,2.3,10.0,129.0,119.52,96.92
2016,3,9,8,45,0.0,129.0,2.3,10.5,129.5,121.69,98.27
2016,3,9,9,0,0.0,130.0,2.3,11.0,130.0,123.46,99.27
2016,3,9,9,15,35.0,182.0,2.25,11.0,201.0,178.19,143.54
2016,3,9,9,30,70.0,234.0,2.2,11.0,272.0,238.63,191.98
2016,3,9,9,45,41.5,222.0,2.15,11.5,245.5,222.26,178.46
2016,3,9,10,0,13.0,210.0,2.1,12.0,219.0,205.0,164.12
2016,3,9,10,15,31.5,246.5,2.1,12.5,268.0,246.12,196.63
2016,3,9,10,30,50.0,283.0,2.1,13.0,317.0,291.64,232.03
2016,3,9,10,45,54.5,297.5,2.15,13.5,335.0,311.08,246.56
2016,3,9,11,0,59.0,312.0,2.2,14.0,353.0,330.85,261.36
2016,3,9,11,15,32.0,252.0,2.25,14.0,274.5,261.44,206.71
2016,3,9,11,30,5.0,192.0,2.3,14.0,196.0,188.53,148.5
2016,3,9,11,45,24.5,256.5,2.35,14.5,275.0,264.7,209.1
2016,3,9,12,0,44.0,321.0,2.4,15.0,354.0,342.43,269.15
2016,3,9,12,15,25.0,261.5,2.4,15.0,280.5,273.22,214.86
2016,3,9,12,30,6.0,202.0,2.4,15.0,207.0,200.45,157.33
2016,3,9,12,45,12.5,235.0,2.45,15.5,244.5,238.0,187.13
2016,3,9,13,0,19.0,268.0,2.5,16.0,282.0,276.07,216.73
2016,3,9,13,15,11.5,225.0,2.5,16.0,233.5,228.45,179.29
2016,3,9,13,30,4.0,182.0,2.5,16.0,185.0,180.52,141.37
2016,3,9,13,45,19.5,228.5,2.55,16.0,241.5,239.06,188.63
2016,3,9,14,0,35.0,275.0,2.6,16.0,298.0,304.66,240.56
2016,3,9,14,15,22.5,241.0,2.6,16.0,256.0,255.14,201.61
2016,3,9,14,30,10.0,207.0,2.6,16.0,214.0,211.67,167.29
2016,3,9,14,45,8.5,196.0,2.6,16.0,201.5,199.9,158.31
2016,3,9,15,0,7.0,185.0,2.6,16.0,189.0,188.16,149.23
2016,3,9,15,15,18.5,187.5,2.5,15.5,197.0,199.56,159.46
2016,3,9,15,30,30.0,190.0,2.4,15.0,205.0,217.4,174.84
2016,3,9,15,45,15.0,130.0,2.3,15.0,137.5,138.12,110.23
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,67.67,51.63
2016,3,9,16,15,0.0,60.5,2.05,14.5,60.5,58.47,44.17
2016,3,9,16,30,0.0,51.0,1.9,14.0,51.0,49.27,36.53
2016,3,9,16,45,0.0,42.0,1.75,13.5,42.0,40.56,29.17
2016,3,9,17,0,0.0,33.0,1.6,13.0,33.0,31.85,21.68
2016,3,9,17,15,0.0,24.0,1.6,12.5,24.0,23.16,14.08
2016,3,9,17,30,0.0,15.0,1.6,12.0,15.0,14.46,6.43
2016,3,9,17,45,0.0,8.5,1.6,12.0,8.5,8.19,0.2
2016,3,9,18,0,0.0,2.0,1.6,12.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.65,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,11.5,14.5,13.99,0.0
2016,3,10,7,0,0.0,29.0,3.4,12.0,29.0,27.76,17.92
2016,3,10,7,15,4.0,49.5,3.45,12.0,50.5,46.19,35.2
2016,3,10,7,30,8.0,70.0,3.5,12.0,72.0,64.31,51.93
2016,3,10,7,45,16.0,90.5,3.55,12.5,95.0,82.43,68.3
2016,3,10,8,0,24.0,111.0,3.6,13.0,118.0,99.23,78.31
2016,3,10,8,15,30.5,131.0,3.75,13.0,141.5,119.77,95.01
2016,3,10,8,30,37.0,151.0,3.9,13.0,165.0,141.14,112.38
2016,3,10,8,45,95.5,178.5,4.05,13.5,221.5,180.4,142.34
2016,3,10,9,0,154.0,206.0,4.2,14.0,278.0,222.12,174.71
2016,3,10,9,15,77.0,163.0,4.15,14.0,199.0,175.16,138.76
2016,3,10,9,30,0.0,120.0,4.1,14.0,120.0,115.23,90.83
2016,3,10,9,45,4.0,159.0,4.1,14.5,161.5,153.39,121.78
2016,3,10,10,0,8.0,198.0,4.1,15.0,203.0,191.9,152.47
2016,3,10,10,15,4.0,157.5,4.0,15.0,160.0,153.1,120.71
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,112.98,87.84
2016,3,10,10,45,0.5,141.5,3.8,15.0,142.5,136.71,107.08
2016,3,10,11,0,1.0,166.0,3.7,15.0,168.0,160.54,126.19
2016,3,10,11,15,0.5,157.5,3.6,15.0,158.5,152.33,119.38
2016,3,10,11,30,0.0,149.0,3.5,15.0,149.0,144.01,112.55
2016,3,10,11,45,0.0,150.5,3.45,15.5,151.0,145.58,113.53
2016,3,10,12,0,0.0,152.0,3.4,16.0,153.0,147.15,114.52
2016,3,10,12,15,1.0,159.5,3.3,15.5,161.0,155.26,121.27
2016,3,10,12,30,2.0,167.0,3.2,15.0,169.0,163.45,128.1
2016,3,10,12,45,1.0,113.0,3.15,15.0,114.0,110.27,85.12
2016,3,10,13,0,0.0,59.0,3.1,15.0,59.0,57.1,41.66
2016,3,10,13,15,0.0,95.0,3.0,15.0,95.0,92.01,70.4
2016,3,10,13,30,0.0,131.0,2.9,15.0,131.0,127.22,99.12
2016,3,10,13,45,0.0,110.0,2.8,15.0,110.0,106.67,82.46
2016,3,10,14,0,0.0,89.0,2.7,15.0,89.0,86.15,65.79
2016,3,10,14,15,0.0,61.0,2.55,15.0,61.0,59.01,43.53
2016,3,10,14,30,0.0,33.0,2.4,15.0,33.0,31.9,21.07
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,26.57,16.68
2016,3,10,15,0,0.0,22.0,2.2,15.0,22.0,21.25,12.26
2016,3,10,15,15,0.0,27.0,2.1,14.5,27.0,26.08,16.42
2016,3,10,15,30,0.0,32.0,2.0,14.0,32.0,30.91,20.62
2016,3,10,15,45,0.0,33.5,1.9,14.0,33.5,32.35,21.92
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,33.8,23.23
2016,3,10,16,15,0.0,30.0,1.75,13.5,30.0,28.96,19.22
2016,3,10,16,30,0.0,25.0,1.7,13.0,25.0,24.12,15.15
2016,3,10,16,45,0.0,20.5,1.7,13.0,20.5,19.77,11.41
2016,3,10,17,0,0.0,16.0,1.7,13.0,16.0,15.43,7.62
2016,3,10,17,15,0.0,11.5,1.8,12.5,11.5,11.08,3.81
2016,3,10,17,30,0.0,7.0,1.9,12.0,7.0,6.74,0.0
2016,3,10,17,45,0.0,4.0,2.05,12.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,11.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,5.2,11.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,9.5,5.15,11.0,9.5,9.16,2.5
2016,3,11,7,30,0.0,14.0,5.1,11.0,14.0,13.5,6.53
2016,3,11,7,45,0.0,18.0,5.05,11.0,18.0,17.36,9.39
2016,3,11,8,0,0.0,22.0,5.0,11.0,22.0,21.22,12.75
2016,3,11,8,15,0.0,26.5,4.85,11.0,26.5,25.57,16.5
2016,3,11,8,30,0.0,31.0,4.7,11.0,31.0,29.93,20.2
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,67.67,52.45
2016,3,11,9,0,0.0,109.0,4.4,11.0,109.0,104.45,83.42
2016,3,11,9,15,0.0,100.0,4.45,11.0,100.0,96.37,76.33
2016,3,11,9,30,0.0,91.0,4.5,11.0,91.0,88.02,69.1
2016,3,11,9,45,0.0,115.5,4.6,11.0,115.5,111.24,88.39
2016,3,11,10,0,0.0,140.0,4.7,11.0,140.0,134.47,107.5
2016,3,11,10,15,1.0,154.5,4.45,11.0,155.0,148.85,119.13
2016,3,11,10,30,2.0,169.0,4.2,11.0,170.0,163.36,130.82
2016,3,11,10,45,1.5,165.5,4.0,11.5,166.5,160.11,127.65
2016,3,11,11,0,1.0,162.0,3.8,12.0,163.0,156.75,124.48
2016,3,11,11,15,0.5,92.5,3.6,12.0,93.0,89.89,69.42
2016,3,11,11,30,0.0,23.0,3.4,12.0,23.0,22.24,13.05
2016,3,11,11,45,3.5,112.5,3.25,12.0,115.0,111.32,87.22
2016,3,11,12,0,7.0,202.0,3.1,12.0,207.0,200.46,159.68
2016,3,11,12,15,3.5,126.5,3.15,12.0,129.0,125.1,98.25
2016,3,11,12,30,0.0,51.0,3.2,12.0,51.0,49.36,35.68
2016,3,11,12,45,194.5,189.5,3.25,12.0,333.5,339.63,277.49
2016,3,11,13,0,389.0,328.0,3.3,12.0,616.0,632.69,504.61
2016,3,11,13,15,194.5,198.0,3.6,12.0,342.0,354.61,287.99
2016,3,11,13,30,0.0,68.0,3.9,12.0,68.0,65.81,49.35
2016,3,11,13,45,1.5,124.0,4.2,12.0,125.5,121.57,95.89
2016,3,11,14,0,3.0,180.0,4.5,12.0,183.0,178.31,142.63
2016,3,11,14,15,159.0,228.5,4.65,11.5,329.0,358.31,293.95
2016,3,11,14,30,315.0,277.0,4.8,11.0,475.0,534.43,437.38
2016,3,11,14,45,202.0,265.5,4.95,11.0,390.0,429.53,352.34
2016,3,11,15,0,89.0,254.0,5.1,11.0,305.0,327.42,268.39
2016,3,11,15,15,44.5,131.0,5.0,10.5,156.5,163.25,133.73
2016,3,11,15,30,0.0,8.0,4.9,10.0,8.0,7.72,0.99
2016,3,11,15,45,0.0,45.5,4.85,10.0,45.5,43.96,32.26
2016,3,11,16,0,0.0,83.0,4.8,10.0,83.0,80.52,63.73
2016,3,11,16,15,0.0,72.5,4.65,9.5,72.5,70.12,55.08
2016,3,11,16,30,0.0,62.0,4.5,9.0,62.0,59.92,46.48
2016,3,11,16,45,0.0,50.5,4.4,9.0,50.5,48.78,36.85
2016,3,11,17,0,0.0,39.0,4.3,9.0,39.0,37.66,27.09
2016,3,11,17,15,0.0,29.0,4.2,8.5,29.0,27.99,18.54
2016,3,11,17,30,0.0,19.0,4.1,8.0,19.0,18.33,9.91
2016,3,11,17,45,0.0,11.0,4.05,8.0,11.0,10.6,2.45
2016,3,11,18,0,0.0,3.0,4.0,8.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,3.95,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,3.45,8.5,8.0,7.71,0.0
2016,3,12,7,0,0.0,16.0,3.6,9.0,16.0,15.43,7.81
2016,3,12,7,15,0.0,27.5,3.7,9.0,27.5,26.54,18.22
2016,3,12,7,30,0.0,39.0,3.8,9.0,39.0,37.66,28.59
2016,3,12,7,45,0.0,51.5,3.95,9.0,51.5,49.76,37.67
2016,3,12,8,0,0.0,64.0,4.1,9.0,64.0,61.8,48.13
2016,3,12,8,15,0.0,76.5,4.2,9.0,76.5,73.57,58.21
2016,3,12,8,30,0.0,89.0,4.3,9.0,89.0,85.37,68.19
2016,3,12,8,45,42.5,148.0,4.4,9.5,168.5,145.0,116.88
2016,3,12,9,0,85.0,207.0,4.5,10.0,248.0,209.92,169.51
2016,3,12,9,15,149.5,228.0,4.55,10.0,308.0,251.46,202.52
2016,3,12,9,30,214.0,249.0,4.6,10.0,368.0,302.81,244.12
2016,3,12,9,45,107.0,175.0,4.65,10.5,234.5,206.15,166.5
2016,3,12,10,0,0.0,101.0,4.7,11.0,101.0,97.63,76.69
2016,3,12,10,15,1.5,140.5,4.75,11.0,141.5,135.93,108.48
2016,3,12,10,30,3.0,180.0,4.8,11.0,182.0,174.3,139.89
2016,3,12,10,45,14.0,228.0,4.85,11.0,238.0,226.3,182.26
2016,3,12,11,0,25.0,276.0,4.9,11.0,294.0,279.25,224.93
2016,3,12,11,15,16.0,241.0,5.0,11.0,253.0,241.91,194.49
2016,3,12,11,30,7.0,206.0,5.1,11.0,212.0,203.4,163.04
2016,3,12,11,45,8.0,212.5,5.2,11.5,219.0,210.85,168.81
2016,3,12,12,0,9.0,219.0,5.3,12.0,226.0,218.36,174.57
2016,3,12,12,15,9.0,219.5,5.2,12.0,226.5,219.37,175.33
2016,3,12,12,30,9.0,220.0,5.1,12.0,227.0,220.35,176.12
2016,3,12,12,45,4.5,134.0,5.1,12.0,137.5,133.39,105.28
2016,3,12,13,0,0.0,48.0,5.1,12.0,48.0,46.45,33.27
2016,3,12,13,15,0.0,74.0,5.05,12.0,74.0,71.64,54.32
2016,3,12,13,30,0.0,100.0,5.0,12.0,100.0,96.88,75.33
2016,3,12,13,45,0.0,72.0,4.95,12.0,72.0,69.69,52.79
2016,3,12,14,0,0.0,44.0,4.9,12.0,44.0,42.56,30.18
2016,3,12,14,15,0.0,76.0,4.75,12.0,76.0,73.54,56.22
2016,3,12,14,30,0.0,108.0,4.6,12.0,108.0,104.79,82.37
2016,3,12,14,45,0.0,64.5,4.5,12.0,64.5,62.38,47.06
2016,3,12,15,0,0.0,21.0,4.4,12.0,21.0,20.29,11.6
2016,3,12,15,15,0.0,74.5,4.3,12.0,74.5,72.05,55.52
2016,3,12,15,30,0.0,128.0,4.2,12.0,128.0,125.65,100.7
2016,3,12,15,45,0.0,121.0,4.1,12.0,121.0,119.0,95.36
2016,3,12,16,0,0.0,114.0,4.0,12.0,114.0,112.43,90.12
2016,3,12,16,15,0.0,99.0,3.9,11.5,99.0,97.51,77.91
2016,3,12,16,30,0.0,84.0,3.8,11.0,84.0,82.55,65.47
2016,3,12,16,45,0.0,69.0,3.75,11.0,69.0,67.53,52.65
2016,3,12,17,0,0.0,54.0,3.7,11.0,54.0,52.45,39.58
2016,3,12,17,15,0.0,39.5,3.6,11.0,39.5,38.15,27.03
2016,3,12,17,30,0.0,25.0,3.5,11.0,25.0,24.13,14.66
2016,3,12,17,45,0.0,14.5,3.4,11.0,14.5,13.99,5.13
2016,3,12,18,0,0.0,4.0,3.3,11.0,4.0,3.93,0.0
2016,3,12,18,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,11.0,1.0,0.96,0.0
2016,3,13,7,0,0.0,2.0,3.7,11.0,2.0,1.93,0.0
2016,3,13,7,15,0.0,3.0,3.75,11.0,3.0,2.89,0.0
2016,3,13,7,30,0.0,4.0,3.8,11.0,4.0,3.85,0.0
2016,3,13,7,45,0.0,5.5,3.9,11.5,5.5,5.3,0.0
2016,3,13,8,0,0.0,7.0,4.0,12.0,7.0,6.75,0.18
2016,3,13,8,15,0.0,8.5,4.05,12.0,8.5,8.2,1.43
2016,3,13,8,30,0.0,10.0,4.1,12.0,10.0,9.65,2.66
2016,3,13,8,45,0.0,42.0,4.2,12.0,42.0,40.57,29.13
2016,3,13,9,0,0.0,74.0,4.3,12.0,74.0,71.56,55.32
2016,3,13,9,15,0.0,64.0,4.3,12.0,64.0,61.88,46.95
2016,3,13,9,30,0.0,54.0,4.3,12.0,54.0,52.2,38.66
2016,3,13,9,45,0.0,91.0,4.3,12.0,91.0,88.06,68.66
2016,3,13,10,0,0.0,128.0,4.3,12.0,128.0,123.22,97.7
2016,3,13,10,15,3.0,161.5,4.35,12.0,164.0,156.5,124.91
2016,3,13,10,30,6.0,195.0,4.4,12.0,200.0,190.08,152.12
2016,3,13,10,45,3.0,153.5,4.45,12.0,156.0,149.63,118.83
2016,3,13,11,0,0.0,112.0,4.5,12.0,112.0,108.33,84.72
2016,3,13,11,15,0.0,130.0,4.55,12.0,130.0,125.67,98.96
2016,3,13,11,30,0.0,148.0,4.6,12.0,148.0,143.07,113.13
2016,3,13,11,45,2.5,165.5,4.65,12.5,167.5,161.81,128.19
2016,3,13,12,0,5.0,183.0,4.7,13.0,187.0,180.74,143.32
2016,3,13,12,15,4.0,175.0,4.65,13.0,178.0,172.55,136.6
2016,3,13,12,30,3.0,167.0,4.6,13.0,169.0,164.25,129.86
2016,3,13,12,45,2.0,162.5,4.6,13.0,164.0,159.28,125.84
2016,3,13,13,0,1.0,158.0,4.6,13.0,159.0,154.26,121.78
2016,3,13,13,15,1.5,163.5,4.5,13.0,165.0,160.19,126.71
2016,3,13,13,30,2.0,169.0,4.4,13.0,171.0,166.17,131.68
2016,3,13,13,45,1.5,168.0,4.35,13.0,169.5,164.98,130.83
2016,3,13,14,0,1.0,167.0,4.3,13.0,168.0,163.8,130.03
2016,3,13,14,15,0.5,122.5,4.2,13.0,123.0,119.44,93.87
2016,3,13,14,30,0.0,78.0,4.1,13.0,78.0,75.47,57.65
2016,3,13,14,45,0.0,83.0,4.05,13.0,83.0,80.31,61.84
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,85.15,66.04
2016,3,13,15,15,0.0,111.0,3.9,12.5,111.0,108.07,85.5
2016,3,13,15,30,0.0,134.0,3.8,12.0,134.0,131.77,105.7
2016,3,13,15,45,0.0,102.5,3.75,12.0,102.5,99.99,79.34
2016,3,13,16,0,0.0,71.0,3.7,12.0,71.0,68.64,53.08
2016,3,13,16,15,0.0,62.0,3.65,12.0,62.0,59.92,45.82
2016,3,13,16,30,0.0,53.0,3.6,12.0,53.0,51.2,38.46
2016,3,13,16,45,0.0,43.5,3.55,12.0,43.5,42.01,30.59
2016,3,13,17,0,0.0,34.0,3.5,12.0,34.0,32.82,22.62
2016,3,13,17,15,0.0,25.0,3.45,12.0,25.0,24.12,14.99
2016,3,13,17,30,0.0,16.0,3.4,12.0,16.0,15.43,7.32
2016,3,13,17,45,0.0,9.5,3.35,12.0,9.5,9.16,1.49
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,11.5,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
