Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.85,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,23.31,11.35
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,38.24,28.01
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,53.02,42.07
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,67.25,55.38
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,89.78,66.42
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,125.75,89.31
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,153.75,108.62
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,190.85,138.15
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,232.37,173.52
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,276.27,211.24
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,309.4,242.43
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,338.19,268.48
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,351.8,281.1
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,361.41,289.42
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,382.21,306.01
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,402.0,321.47
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,406.86,324.33
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,409.6,325.37
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,399.9,317.37
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,387.32,307.08
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,327.75,259.81
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,264.37,209.13
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,394.29,313.19
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,525.04,414.08
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,415.53,328.76
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,294.65,233.21
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,568.48,457.69
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,826.5,652.14
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,819.06,645.93
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,808.66,639.93
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,632.95,506.84
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,450.32,360.62
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,596.92,483.16
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,719.78,582.23
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,684.46,556.86
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,647.64,530.42
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,603.0,496.48
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,558.01,461.52
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,504.85,419.78
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,452.65,377.6
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,390.2,325.68
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,330.9,274.79
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,257.89,211.19
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,193.71,153.92
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,119.88,86.47
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,41.9,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,16.15,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,10.81,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,19.78,9.75
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,30.58,21.6
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,36.5,27.5
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,42.09,32.85
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,64.98,37.7
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,108.47,61.06
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,154.49,95.02
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,207.23,138.95
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,255.66,181.26
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,306.3,225.74
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,355.81,269.36
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,405.98,312.44
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,453.67,352.39
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,503.9,392.87
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,547.8,428.42
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,590.54,462.2
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,629.79,491.7
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,667.3,519.15
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,700.75,544.0
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,731.87,566.44
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,758.82,585.24
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,783.1,602.23
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,802.33,615.77
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,818.56,627.38
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,830.34,634.87
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,838.96,640.33
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,842.1,643.36
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,841.99,644.35
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,836.15,641.55
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,827.15,636.71
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,812.19,629.0
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,794.3,619.27
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,770.06,603.86
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,743.32,586.6
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,714.38,567.27
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,679.69,543.55
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,638.53,514.39
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,596.26,482.94
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,546.02,445.01
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,496.02,405.97
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,436.78,358.08
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,382.52,312.26
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,312.99,253.02
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,249.35,196.54
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,165.8,120.64
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,85.64,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,32.51,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,11.8,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,19.02,9.66
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,28.35,19.57
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,33.05,24.25
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,37.5,28.49
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,66.04,35.63
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,115.04,64.08
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,162.03,99.0
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,212.4,140.96
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,262.09,184.7
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,313.61,230.36
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,363.5,274.18
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,417.23,319.84
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,465.22,360.07
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,512.76,398.8
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,557.08,434.55
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,600.15,468.44
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,639.52,498.23
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,677.03,525.94
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,710.5,550.78
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,741.57,572.77
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,768.05,589.63
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,791.77,604.51
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,810.35,616.99
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,825.87,627.48
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,837.54,634.82
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,846.03,640.13
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,848.3,642.02
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,847.29,641.89
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,841.32,638.54
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,832.15,633.19
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,816.6,623.59
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,798.11,612.08
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,774.0,596.7
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,747.36,579.55
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,714.58,558.57
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,683.76,538.82
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,642.47,510.23
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,600.09,479.15
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,550.36,442.18
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,500.78,404.11
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,442.08,357.49
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,385.49,310.72
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,319.4,255.28
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,256.5,200.32
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,174.53,127.03
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,96.15,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,36.72,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.88,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,13.76,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,19.24,10.11
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,27.14,18.35
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,31.05,22.24
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,38.14,28.79
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,71.15,36.98
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,117.84,63.89
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,166.37,100.63
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,218.05,144.12
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,269.45,189.5
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,322.37,236.24
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,377.01,283.66
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,428.17,327.11
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,476.97,367.57
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,525.17,406.21
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,570.0,441.89
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,613.45,475.51
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,653.04,504.47
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,690.62,531.11
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,724.22,554.78
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,755.34,574.85
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,782.41,591.11
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,806.64,605.31
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,825.89,616.55
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,842.01,625.64
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,852.99,630.9
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,860.67,634.11
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,863.33,634.5
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,862.68,632.84
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,856.21,627.52
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,846.51,620.29
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,831.16,611.41
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,812.83,600.72
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,788.05,585.82
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,760.7,569.25
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,727.55,549.41
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,692.45,527.95
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,654.94,504.93
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,612.38,476.16
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,561.75,440.75
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,511.28,404.0
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,452.18,358.98
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,395.13,313.45
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,327.85,258.49
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,263.67,203.64
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,181.5,131.66
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,103.56,14.15
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,39.63,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,7.86,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,12.42,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,21.31,12.21
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,29.57,20.65
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,33.77,24.81
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,37.75,28.57
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,90.63,60.34
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,129.41,96.29
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,159.66,107.99
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,224.42,151.75
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,275.44,197.21
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,327.88,243.96
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,378.26,289.05
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,429.14,333.63
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,433.31,340.97
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,415.76,328.07
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,473.43,374.21
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,542.4,428.43
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,612.69,483.14
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,693.51,544.67
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,727.32,569.42
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,758.75,591.42
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,784.66,609.24
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,807.68,625.06
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,826.53,637.58
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,842.33,648.04
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,851.24,653.03
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,856.89,655.95
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,858.97,658.24
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,857.85,658.49
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,851.04,655.37
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,841.12,650.2
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,824.87,641.46
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,809.71,633.56
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,785.81,618.2
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,759.29,600.95
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,726.18,579.82
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,691.2,557.0
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,575.09,467.92
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,462.34,378.68
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,418.23,344.55
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,374.98,309.9
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,327.64,271.26
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,281.4,232.26
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,227.94,185.98
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,177.82,141.42
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,118.04,87.95
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,52.81,11.53
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,20.25,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,8.85,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,17.14,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,28.91,18.85
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,42.14,31.74
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,57.08,45.67
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,71.43,58.85
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,101.74,73.52
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,135.41,97.32
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,170.49,126.3
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,204.91,155.8
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,234.52,182.06
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,264.56,207.92
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,304.29,239.07
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,352.89,277.2
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,367.58,289.16
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,379.47,298.09
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,431.86,339.02
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,492.73,385.94
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,574.23,451.16
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,672.58,528.0
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,664.36,518.64
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,645.68,501.74
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,621.7,482.45
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,590.37,457.31
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,704.53,548.62
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,818.06,632.14
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,830.12,639.63
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,839.15,646.12
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,841.77,647.85
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,841.25,647.58
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,836.14,644.75
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,827.93,639.93
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,813.09,630.6
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,795.37,619.38
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,773.25,605.5
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,748.5,589.7
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,612.28,489.99
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,469.16,378.47
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,449.65,365.87
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,435.3,355.99
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,388.12,319.56
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,356.55,294.58
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,315.61,260.85
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,274.57,225.96
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,225.41,183.75
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,178.75,142.4
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,124.72,93.57
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,69.9,23.63
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,25.27,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,20.59,0.44
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,30.5,20.35
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,39.14,29.03
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,51.22,40.3
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,64.25,52.24
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,97.89,66.58
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,134.7,92.29
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,175.6,129.18
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,204.3,156.69
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,249.52,190.84
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,301.79,231.98
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,306.36,240.82
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,293.98,233.53
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,319.96,253.83
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,346.16,273.93
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,398.08,314.8
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,454.44,358.87
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,280.55,222.9
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,92.96,70.6
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,243.11,191.9
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,395.47,310.35
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,322.8,253.37
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,246.21,193.02
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,217.36,170.35
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,188.17,147.18
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,111.45,85.64
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,34.84,23.1
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,161.67,126.96
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,290.98,230.17
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,159.96,125.7
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,30.95,20.08
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,22.72,13.35
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,14.5,6.52
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,19.81,11.02
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,25.12,15.53
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,22.7,13.54
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,20.28,11.54
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,13.51,5.85
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.75,0.11
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.79,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.82,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.86,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.89,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.93,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.96,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.48,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,9.83,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,17.96,2.88
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,32.82,22.65
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,48.15,37.2
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,62.89,50.95
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,79.93,61.52
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,109.19,78.36
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,142.72,101.9
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,173.91,121.65
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,222.74,158.88
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,249.59,191.48
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,260.06,207.17
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,267.31,214.3
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,273.62,219.9
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,274.51,220.2
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,273.47,218.73
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,216.15,172.47
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,152.11,120.19
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,204.4,162.36
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,257.33,204.3
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,221.64,175.53
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,185.16,146.1
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,149.43,117.18
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,113.34,87.77
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,113.37,87.82
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,113.41,87.85
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,363.95,293.58
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,620.54,493.32
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,617.39,490.19
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,612.99,487.26
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,582.91,464.09
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,545.41,435.35
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,401.73,322.37
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,246.05,196.39
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,146.36,116.05
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,49.31,35.75
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,102.48,80.41
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,158.28,127.08
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,163.68,132.29
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,169.09,137.59
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,94.88,75.65
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,25.09,16.06
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,21.22,12.77
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,17.36,9.41
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,13.02,5.61
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,8.67,1.78
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,5.3,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.93,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.98,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,11.3,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.19,5.27
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,26.25,17.32
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,33.77,24.73
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,37.72,28.67
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,51.53,32.22
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,93.96,50.83
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,144.94,86.25
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,193.5,126.19
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,245.07,171.69
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,295.97,217.67
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,348.72,265.07
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,402.97,313.55
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,453.69,358.22
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,502.56,399.77
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,551.11,439.9
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,595.63,476.56
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,638.72,511.24
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,678.6,541.78
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,716.57,570.14
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,749.68,594.45
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,780.27,616.1
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,806.98,635.17
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,830.85,652.24
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,849.43,665.59
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,864.86,676.83
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,874.77,684.57
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,881.37,690.14
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,789.52,624.18
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,687.07,543.11
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,481.56,385.34
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,263.18,209.27
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,456.26,368.7
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,633.21,508.31
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,718.83,579.11
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,781.45,628.3
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,748.03,604.28
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,712.63,579.27
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,540.65,444.61
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,368.36,303.25
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,463.65,385.62
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,531.79,442.68
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,473.35,394.27
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,416.67,346.2
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,349.82,288.01
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,285.67,230.32
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,204.01,157.16
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,129.65,71.26
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,49.43,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,11.3,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,17.79,6.6
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,31.32,22.05
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,44.22,34.31
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,56.47,45.75
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,76.08,55.76
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,109.31,75.76
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,145.63,102.45
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,183.14,128.59
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,231.6,166.24
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,286.75,211.58
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,355.0,268.23
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,405.71,312.14
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,460.01,357.42
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,508.5,397.0
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,556.48,434.86
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,601.41,470.35
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,644.97,503.91
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,684.29,532.67
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,721.67,559.3
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,709.48,548.19
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,686.98,529.41
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,760.26,585.9
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,835.49,638.0
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,803.84,615.72
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,762.47,583.84
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,825.88,632.94
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,882.74,672.25
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,884.55,673.85
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,883.13,673.96
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,874.62,669.81
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,863.05,663.67
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,846.3,653.56
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,830.8,644.41
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,805.22,628.12
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,777.24,610.1
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,742.24,587.66
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,705.43,563.6
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,662.89,533.99
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,619.4,501.86
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,428.37,351.41
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,245.89,201.44
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,210.37,172.9
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,175.71,143.9
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,139.53,113.15
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,104.18,82.41
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,61.31,44.98
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,23.14,9.74
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,11.3,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,12.29,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.35,8.68
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,29.38,20.25
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,38.59,29.03
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,43.58,33.82
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,64.24,39.68
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,106.87,62.7
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,153.39,96.49
