Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,199.88,134.61
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,249.71,177.64
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,299.28,222.06
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,348.62,265.72
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,396.45,307.43
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,445.22,348.98
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,491.49,386.95
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,540.42,425.75
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,583.34,459.76
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,625.4,492.26
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,664.02,520.79
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,701.4,547.71
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,734.14,571.92
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,764.78,593.89
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,789.33,609.61
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,811.07,623.34
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,828.77,635.44
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,843.7,645.73
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,859.83,656.96
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,870.18,664.27
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,871.75,665.73
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,870.22,665.25
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,862.51,660.67
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,855.76,656.94
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,839.93,646.99
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,821.3,635.23
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,793.38,617.3
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,763.33,597.8
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,729.12,576.19
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,695.74,554.86
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,648.9,521.12
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,601.95,486.22
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,549.71,447.56
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,498.05,408.02
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,443.72,364.99
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,390.6,321.18
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,321.64,262.61
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,257.88,206.67
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,185.06,142.32
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,119.01,72.67
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,44.26,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,13.76,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,22.2,11.68
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,31.93,22.66
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,41.04,31.42
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,45.45,35.75
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,69.45,42.48
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,109.93,63.72
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,156.31,97.2
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,204.01,137.17
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,257.95,184.41
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,307.43,228.23
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,359.37,273.69
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,409.09,316.99
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,459.15,359.25
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,510.11,400.88
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,557.34,438.36
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,601.12,473.15
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,643.61,506.07
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,682.03,534.13
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,718.32,559.88
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,751.35,583.03
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,782.04,603.67
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,808.05,619.75
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,831.37,633.87
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,849.61,646.13
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,864.84,656.44
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,877.18,664.15
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,886.39,669.84
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,887.87,671.7
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,886.08,671.54
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,879.28,668.12
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,869.3,662.67
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,853.36,654.44
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,834.5,644.23
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,809.14,628.58
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,781.29,611.06
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,747.98,590.22
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,716.9,570.73
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,672.87,540.43
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,628.05,508.34
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,577.93,471.18
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,527.95,432.86
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,469.46,386.36
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,411.27,338.38
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,342.95,280.25
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,279.75,224.52
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,199.3,153.86
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,128.32,81.83
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,47.95,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,12.29,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,18.99,9.61
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,24.64,16.13
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,29.95,21.27
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,35.99,26.9
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,64.63,34.18
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,108.58,58.23
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,156.76,93.85
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,205.68,135.07
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,257.07,180.32
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,308.05,225.93
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,363.92,274.81
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,413.31,317.73
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,462.74,359.54
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,510.0,398.5
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,556.35,435.59
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,599.62,470.07
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,641.45,502.65
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,679.75,531.2
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,716.12,557.51
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,747.91,579.52
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,777.21,599.71
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,802.78,617.53
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,825.54,633.45
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,843.32,645.62
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,858.04,655.77
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,864.1,659.15
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,866.84,660.41
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,868.23,663.4
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,866.49,664.38
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,855.21,657.57
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,845.12,651.77
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,729.37,568.64
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,605.3,473.05
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,686.98,540.91
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,751.1,591.59
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,687.49,546.91
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,623.11,499.57
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,524.02,422.99
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,427.95,347.01
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,426.31,348.19
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,411.37,337.97
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,362.69,298.69
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,315.71,259.71
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,259.91,212.24
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,207.63,166.47
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,145.62,112.16
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,89.98,58.25
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,31.44,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,10.7,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,21.55,12.1
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,29.33,20.33
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,36.62,27.28
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,39.56,30.18
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,71.21,39.04
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,116.27,65.74
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,165.19,102.95
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,212.24,151.23
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,244.37,186.39
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,294.46,223.51
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,372.48,285.68
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,422.54,329.98
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,472.99,373.71
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,520.89,413.81
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,570.7,454.2
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,614.92,490.15
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,657.86,524.37
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,696.9,554.0
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,734.04,581.59
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,767.21,605.51
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,798.03,627.33
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,824.17,645.95
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,847.52,662.62
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,866.12,675.72
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,881.73,686.79
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,892.11,694.53
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,899.33,700.19
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,900.74,701.63
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,898.95,700.97
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,891.33,696.83
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,880.67,690.77
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,833.66,659.56
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,784.29,626.31
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,727.24,585.09
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,670.26,541.83
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,593.14,482.59
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,514.62,421.16
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,519.13,427.25
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,510.2,422.28
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,398.59,331.79
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,305.43,254.34
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,254.76,212.64
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,213.45,177.67
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,171.71,141.66
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,131.38,106.12
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,88.61,68.07
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,48.13,30.37
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,18.68,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,10.52,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,21.28,12.37
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,26.36,17.99
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,34.09,25.36
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,36.83,28.07
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,75.1,38.93
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,122.04,67.21
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,173.25,107.12
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,224.67,152.5
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,282.48,205.24
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,335.49,254.25
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,389.48,303.5
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,441.36,350.66
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,493.14,396.63
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,542.39,438.62
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,590.67,478.57
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,635.87,515.91
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,679.46,551.12
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,718.83,581.47
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,755.98,608.4
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,789.21,632.22
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,819.8,653.97
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,845.82,672.61
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,868.83,689.08
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,750.63,598.12
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,613.6,485.19
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,765.91,609.18
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,910.68,715.6
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,662.0,528.48
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,389.84,308.19
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,561.77,449.51
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,725.36,577.87
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,642.47,513.36
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,568.49,455.6
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,294.07,240.35
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,30.93,20.46
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,21.25,12.41
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,11.59,4.23
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,346.13,293.63
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,649.03,535.83
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,598.02,494.55
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,547.1,454.6
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,490.91,408.61
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,434.16,360.75
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,365.54,302.22
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,301.78,245.73
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,222.14,175.05
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,152.97,107.07
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,57.96,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,10.79,0.0
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,21.94,13.22
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,26.54,18.24
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,33.79,25.16
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,36.55,27.81
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,78.6,40.42
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,125.15,69.19
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,176.06,109.04
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,227.42,153.83
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,285.18,205.38
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,338.08,253.24
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,391.96,301.14
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,443.69,346.52
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,495.34,390.38
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,544.43,430.17
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,592.56,467.69
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,637.89,502.89
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,681.65,535.85
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,721.36,563.86
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,758.87,588.14
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,791.97,609.96
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,822.45,629.78
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,848.24,646.86
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,871.04,661.93
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,669.65,517.54
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,439.77,338.79
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,684.61,532.08
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,919.59,694.8
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,746.53,572.88
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,552.56,425.92
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,639.27,496.45
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,723.4,561.47
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,803.14,623.28
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,863.28,666.06
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,837.16,649.06
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,808.59,631.17
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,774.41,610.24
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,738.28,587.58
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,698.96,561.08
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,654.4,530.17
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,603.54,492.92
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,552.7,454.37
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,493.38,407.08
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,438.56,361.63
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,370.15,304.59
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,306.51,249.19
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,225.87,178.11
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,155.85,110.81
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,70.05,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,13.95,0.0
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,27.69,18.3
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,36.77,27.37
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,44.63,34.88
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,49.77,39.69
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,90.0,52.65
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,132.45,79.68
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,180.02,116.62
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,228.22,158.22
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,282.5,206.1
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,332.71,250.5
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,384.82,295.76
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,434.69,338.96
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,484.91,381.34
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,532.41,420.0
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,581.99,459.05
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,625.14,492.95
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,666.96,525.09
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,705.81,553.7
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,742.83,580.1
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,774.85,602.05
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,804.49,622.26
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,829.58,638.06
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,851.92,651.93
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,869.8,663.97
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,884.68,674.06
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,895.66,681.62
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,903.52,687.2
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,904.63,688.88
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,902.52,688.56
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,895.01,684.69
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,884.38,678.83
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,867.79,669.39
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,848.36,657.98
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,822.7,642.12
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,798.94,627.53
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,765.14,606.93
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,729.47,584.55
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,686.75,555.32
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,643.0,524.48
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,592.44,486.86
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,544.46,449.99
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,485.38,403.08
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,428.3,356.05
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,360.28,298.56
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,297.05,243.04
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,218.22,173.15
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,149.59,108.09
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,68.31,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,14.28,1.35
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,29.02,19.54
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,36.4,26.97
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,43.33,33.58
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,69.56,57.46
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,111.51,83.42
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,142.32,106.07
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,175.66,132.41
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,212.05,162.77
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,250.05,194.76
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,304.96,234.48
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,391.46,302.38
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,441.75,345.54
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,495.41,390.11
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,543.23,428.99
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,590.59,466.38
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,634.05,500.68
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,676.06,533.11
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,714.8,561.74
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,751.62,587.39
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,784.15,609.85
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,814.24,630.49
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,839.7,647.85
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,862.35,663.27
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,880.04,676.12
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,894.65,686.97
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,906.36,694.66
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,914.88,700.26
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,915.88,701.74
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,913.59,701.15
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,906.01,697.74
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,895.25,692.2
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,879.09,683.87
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,859.98,673.46
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,834.81,657.42
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,807.14,639.49
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,774.29,618.34
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,743.77,598.7
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,701.62,569.14
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,658.37,538.33
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,608.35,501.04
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,558.26,462.29
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,499.8,415.62
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,445.52,370.59
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,378.52,313.3
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,315.99,257.85
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,237.48,188.18
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,168.79,123.05
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,77.05,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,12.95,2.19
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,26.71,17.69
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,32.36,23.41
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,37.67,28.5
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,48.65,30.66
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,91.42,49.43
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,140.62,83.6
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,190.2,123.64
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,239.7,166.96
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,291.57,213.23
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,342.42,258.75
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,394.44,304.4
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,444.42,347.94
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,497.69,392.79
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,545.07,431.34
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,591.71,468.19
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,634.87,501.88
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,676.58,533.58
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,715.18,562.49
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,751.85,588.32
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,784.1,610.19
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,813.93,630.21
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,839.15,646.13
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,861.58,660.09
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,879.49,672.18
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,894.35,682.29
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,904.85,689.54
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,912.16,694.78
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,913.59,696.66
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,911.78,696.51
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,904.84,693.0
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,894.74,687.46
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,878.6,677.84
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,859.53,666.26
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,835.11,651.29
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,808.13,634.42
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,774.77,613.6
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,743.76,594.24
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,702.52,566.11
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,660.07,536.58
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,609.97,499.95
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,559.82,461.68
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,501.26,415.39
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,446.84,370.65
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,380.68,314.42
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,318.82,259.87
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,241.28,191.28
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,173.22,127.4
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,79.55,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,13.66,3.71
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,28.3,19.23
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,34.76,25.65
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,40.83,31.41
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,65.75,47.72
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,101.78,81.96
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,120.08,96.76
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,138.97,111.83
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,168.71,134.96
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,205.0,163.26
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,268.16,207.68
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,370.62,285.65
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,429.81,333.42
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,498.88,388.37
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,545.4,424.61
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,590.7,458.91
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,633.53,490.92
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,675.22,521.3
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,712.61,547.87
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,748.05,572.54
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,779.71,593.86
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,809.16,613.3
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,834.29,630.4
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,855.01,644.59
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,872.18,656.51
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,889.29,668.53
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,897.97,673.74
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,906.44,679.0
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,906.91,680.32
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,904.26,679.76
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,895.53,675.26
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,883.8,668.88
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,871.31,661.54
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,851.73,649.45
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,825.01,633.01
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,796.06,614.97
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,761.62,593.57
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,725.44,570.66
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,683.25,541.97
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,638.0,509.63
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,587.24,472.98
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,536.85,435.48
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,474.97,387.82
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,415.59,340.42
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,347.85,284.39
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,284.73,230.3
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,206.7,162.97
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,140.04,103.06
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,65.53,4.08
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.83,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,19.54,8.85
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,30.87,21.68
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,36.73,27.56
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,42.26,32.85
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,77.96,56.68
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,117.95,92.44
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,144.91,113.67
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,173.19,136.43
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,202.36,160.25
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,232.27,184.53
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,299.67,232.27
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,408.87,316.53
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,459.03,358.73
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,509.34,400.06
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,560.23,440.68
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,607.32,477.35
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,650.74,511.02
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,692.75,542.88
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,730.92,570.2
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,767.03,594.37
