Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,748.58,578.25
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,719.01,552.93
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,796.97,612.44
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,876.27,666.01
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,894.0,677.73
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,908.73,688.14
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,917.2,694.46
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,922.49,698.82
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,922.96,700.07
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,920.25,699.34
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,910.44,694.37
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,902.07,690.51
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,824.52,637.95
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,741.96,578.91
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,782.93,612.82
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,809.83,633.46
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,774.53,610.57
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,737.47,586.61
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,697.82,560.61
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,654.65,530.66
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,602.83,492.3
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,551.3,453.1
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,492.55,406.3
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,435.59,359.47
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,367.06,302.69
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,303.07,247.63
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,226.73,180.72
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,159.59,119.43
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,74.4,14.94
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,12.78,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,20.89,10.53
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,31.48,22.1
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,36.85,27.46
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,41.93,32.28
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,63.63,37.18
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,107.89,60.33
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,154.02,93.46
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,207.76,137.6
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,258.68,182.52
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,312.01,230.21
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,363.57,276.02
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,416.14,321.69
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,466.61,364.4
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,520.26,408.06
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,567.9,445.98
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,614.63,482.01
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,658.25,515.41
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,700.45,546.87
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,738.43,573.7
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,774.31,597.08
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,806.62,618.57
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,836.48,638.23
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,860.6,654.28
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,881.84,668.43
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,899.16,679.49
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,913.44,688.57
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,924.27,694.63
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,931.95,698.71
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,932.31,700.4
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,929.45,700.09
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,920.54,696.26
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,908.56,690.4
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,890.65,682.5
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,869.91,672.39
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,847.45,659.55
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,818.18,641.58
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,783.51,619.88
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,746.99,596.48
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,703.23,566.14
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,658.59,534.6
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,609.85,497.88
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,558.91,458.62
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,498.6,410.91
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,440.33,363.36
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,372.2,306.22
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,308.69,251.13
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,230.5,182.99
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,161.48,120.82
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,75.73,22.65
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,12.78,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,19.95,10.37
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,29.25,20.24
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,34.3,25.25
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,39.06,29.75
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,64.74,35.58
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,113.72,63.1
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,160.79,97.25
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,212.22,139.61
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,263.66,184.77
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,317.2,232.09
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,369.54,278.12
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,426.72,326.82
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,477.45,369.39
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,527.99,410.54
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,576.2,448.7
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,623.38,484.96
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,667.49,518.97
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,710.02,551.12
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,747.93,577.68
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,783.63,601.17
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,815.76,622.77
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,845.33,642.53
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,871.0,658.77
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,893.79,673.05
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,911.02,684.0
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,925.08,692.92
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,934.5,697.49
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,940.64,700.01
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,941.39,700.41
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,938.84,698.8
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,930.33,693.4
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,918.63,686.06
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,901.6,675.83
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,881.63,663.73
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,855.43,647.45
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,826.71,629.45
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,792.94,608.59
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,757.24,586.19
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,719.04,560.67
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,675.3,530.83
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,624.55,495.43
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,573.74,458.06
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,515.55,413.33
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,461.41,370.2
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,394.63,317.1
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,332.06,265.03
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,255.25,199.81
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,187.36,139.41
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,88.54,33.85
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.88,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,10.89,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,20.62,11.14
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,29.86,20.55
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,34.88,25.38
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,39.6,29.71
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,68.63,37.09
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,113.84,62.34
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,164.06,99.55
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,214.54,141.06
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,265.53,185.3
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,318.79,231.73
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,370.76,276.81
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,423.81,321.72
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,478.23,367.08
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,528.98,408.56
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,576.9,446.2
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,624.0,482.15
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,667.43,514.26
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,709.34,544.41
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,747.45,570.64
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,783.45,593.79
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,815.58,614.88
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,845.21,634.14
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,870.19,648.92
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,892.31,661.7
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,908.74,671.97
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,922.07,680.28
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,930.3,684.0
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,935.31,685.73
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,935.49,685.78
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,932.46,683.88
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,923.7,678.41
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,911.88,671.09
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,816.87,607.94
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,713.82,534.53
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,777.21,583.87
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,823.89,615.79
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,789.32,592.42
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,752.87,568.48
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,664.07,508.17
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,577.71,446.03
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,500.57,390.21
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,432.36,339.34
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,382.09,301.01
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,333.74,263.07
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,329.63,260.05
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,319.79,250.06
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,243.02,186.15
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,175.09,127.75
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,84.58,36.41
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.46,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,14.95,6.75
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,25.09,16.45
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,38.15,28.39
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,51.21,40.21
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,64.73,49.67
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,78.32,61.1
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,116.49,92.23
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,155.78,123.68
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,199.12,156.01
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,259.66,202.85
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,321.54,247.44
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,420.72,324.0
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,443.77,345.36
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,453.49,354.3
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,490.03,382.96
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,525.99,410.38
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,566.44,440.92
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,607.74,471.53
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,646.07,498.67
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,684.23,525.21
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,752.11,577.66
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,824.66,629.38
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,847.63,644.68
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,867.87,658.64
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,821.69,625.59
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,764.05,580.26
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,744.64,566.44
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,719.11,547.92
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,814.96,623.85
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,899.74,685.93
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,834.55,641.08
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,763.7,588.72
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,692.65,536.61
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,616.35,479.73
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,568.77,445.46
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,513.31,404.67
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,466.85,370.87
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,421.0,336.83
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,354.33,284.87
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,282.01,227.5
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,237.53,192.46
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,194.07,157.49
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,166.6,135.14
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,139.5,112.69
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,106.82,85.34
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,80.18,62.62
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,56.62,42.13
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,32.78,21.31
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,15.93,3.82
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.93,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.71,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,22.69,13.54
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,37.33,27.5
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,54.97,43.71
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,72.37,59.46
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,91.25,72.39
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,110.66,88.31
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,89.72,70.45
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,65.74,50.12
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,87.8,68.42
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,109.39,86.02
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,193.38,153.14
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,282.45,222.41
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,254.94,200.58
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,226.09,177.66
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,208.18,163.37
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,189.45,148.33
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,238.14,186.63
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,287.5,224.68
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,354.68,276.3
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,426.26,330.23
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,419.94,324.81
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,412.7,319.16
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,478.63,369.61
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,548.74,421.92
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,585.13,449.1
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,622.07,476.73
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,603.47,462.02
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,583.69,446.84
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,601.75,461.42
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,619.01,475.17
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,647.69,498.13
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,668.25,515.29
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,609.96,473.04
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,544.28,425.19
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,335.17,266.25
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,120.7,93.74
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,150.99,119.3
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,182.05,145.11
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,132.81,105.21
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,84.19,65.26
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,57.02,42.82
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,29.93,20.0
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,25.58,16.35
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,21.23,12.65
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,16.88,8.93
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,12.53,5.15
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,8.67,1.74
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.41,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.98,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.93,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.82,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.71,1.22
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,11.57,4.79
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,15.43,8.33
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,19.78,11.47
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,24.13,15.2
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,62.83,48.27
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,100.35,79.77
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,92.47,72.83
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,84.17,65.64
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,102.18,80.3
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,120.16,94.7
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,115.63,90.69
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,111.0,86.67
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,94.85,73.24
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,78.43,59.62
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,78.93,59.95
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,79.43,60.26
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,118.56,92.02
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,157.73,123.25
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,167.27,130.73
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,176.93,138.37
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,181.52,141.96
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,186.12,145.6
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,188.37,147.37
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,190.61,149.17
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,239.86,188.15
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,289.63,226.92
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,241.68,189.47
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,193.5,151.7
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,150.58,117.61
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,107.73,83.07
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,70.19,52.56
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,32.89,21.81
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,41.59,29.14
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,50.29,36.46
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,77.41,59.1
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,104.95,82.04
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,85.14,65.83
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,65.75,49.88
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,61.86,46.91
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,57.98,43.89
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,49.75,37.02
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,41.52,30.07
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,33.3,23.08
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,25.09,15.97
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,18.32,9.99
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,11.57,3.98
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,6.26,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,7.23,0.89
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,9.64,3.12
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,12.05,4.83
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,14.47,6.91
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,23.65,14.77
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,32.83,22.54
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,42.03,30.27
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,51.23,37.94
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,82.72,64.25
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,113.61,89.66
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,127.41,100.72
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,141.25,111.77
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,157.17,124.25
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,173.3,136.81
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,170.88,134.63
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,168.39,132.48
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,191.96,151.28
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,215.78,170.12
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,191.8,150.86
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,167.49,131.37
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,177.75,139.39
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,188.09,147.35
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,259.99,204.27
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,332.71,260.68
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,279.69,219.44
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,226.21,177.68
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,256.4,202.21
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,286.92,226.78
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,216.39,171.02
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,146.0,114.55
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,174.53,138.06
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,203.38,161.61
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,196.27,156.11
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,189.21,150.73
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,155.03,123.46
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,120.99,95.91
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,112.65,89.32
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,104.3,82.66
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,92.92,73.52
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,81.52,64.26
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,69.61,54.3
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,57.98,44.45
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,180.8,151.19
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,283.42,234.81
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,214.3,173.41
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,152.84,118.44
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,78.03,47.41
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.83,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,11.3,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,17.94,4.48
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,29.92,20.39
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,41.31,31.39
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,48.57,38.29
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,60.39,49.03
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,96.88,59.06
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,139.26,87.12
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,183.68,122.2
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,231.59,162.67
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,262.91,198.58
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,278.47,218.28
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,249.98,197.73
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,218.53,173.38
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,209.21,165.76
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,198.94,157.27
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,193.91,152.76
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,188.66,148.1
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,303.78,238.75
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,424.04,329.65
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,424.04,327.74
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,422.94,325.8
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,505.78,388.62
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,593.64,453.05
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,634.27,482.41
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,675.48,512.35
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,684.01,518.5
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,691.57,524.33
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,691.14,524.48
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,689.4,523.83
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,684.29,520.7
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,677.9,516.75
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,667.44,510.34
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,655.79,503.12
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,638.37,491.75
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,619.61,479.45
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,629.51,489.73
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,635.8,497.16
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,614.43,483.67
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,583.47,463.32
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,471.58,377.88
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,366.76,295.66
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,470.05,382.27
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,542.69,441.42
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,486.85,397.24
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,432.43,353.83
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,366.96,300.48
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,305.63,248.76
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,235.36,188.36
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,173.96,134.0
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,101.23,64.47
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,22.85,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,11.8,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.67,6.44
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,31.0,21.4
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,42.74,32.66
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,30.34,21.84
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,27.98,18.62
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,35.24,24.9
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,42.49,31.1
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,79.52,62.51
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,114.95,91.94
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,140.76,112.97
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,166.98,134.12
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,168.51,134.74
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,169.7,135.11
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,228.79,182.47
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,285.15,226.88
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,329.36,260.89
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,375.63,296.12
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,454.32,357.8
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,540.93,424.52
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,518.14,405.6
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,488.21,381.45
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,421.43,330.01
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,349.94,274.1
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,354.95,278.22
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,359.95,282.09
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,362.08,283.79
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,364.11,285.45
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,557.94,439.31
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,752.09,585.5
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,749.6,583.04
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,745.44,580.72
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,823.49,644.28
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,891.19,695.63
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,873.22,684.61
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,855.9,674.7
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,829.47,657.32
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,800.89,638.66
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,711.42,573.81
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,622.82,506.25
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,594.27,486.38
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,563.29,463.91
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,529.45,438.94
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,497.09,414.41
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,433.68,362.41
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,378.03,315.74
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,317.93,265.26
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,261.55,216.57
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,192.0,155.67
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,135.43,105.2
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,75.44,48.98
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,13.27,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,21.07,9.32
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,32.52,22.89
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,43.4,33.31
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,48.83,38.53
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,64.01,42.23
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,103.26,61.5
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,148.22,92.75
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,193.95,129.73
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,243.49,172.33
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,293.15,216.28
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,345.05,261.86
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,398.03,307.66
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,448.83,350.72
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,497.82,391.88
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,546.95,432.04
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,594.03,469.08
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,643.53,506.87
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,686.01,539.38
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,727.02,570.16
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,763.52,596.01
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,797.94,619.72
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,828.7,640.74
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,857.08,660.03
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,879.99,674.23
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,900.03,686.46
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,915.9,697.17
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,928.83,705.98
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,936.77,711.52
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,941.64,715.13
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,941.37,715.82
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,938.02,714.59
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,927.59,708.64
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,919.19,704.24
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,822.98,639.19
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,723.02,565.54
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,780.54,613.54
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,822.96,645.95
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,788.77,623.66
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,755.94,602.73
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,711.8,572.24
