Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,666.95,540.35
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,616.22,503.27
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,565.76,465.38
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,505.6,418.56
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,447.49,371.91
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,380.66,316.35
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,316.78,261.61
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,240.89,195.68
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,173.93,136.38
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,103.51,70.46
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,22.4,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,14.25,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.63,11.41
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,33.21,23.66
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,43.25,33.36
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,49.86,39.65
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,69.5,45.34
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,103.6,61.66
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,141.32,88.47
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,184.46,123.36
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,232.4,164.67
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,281.21,209.55
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,327.85,251.79
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,375.92,293.65
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,423.87,334.33
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,443.99,352.38
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,450.11,357.27
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,510.53,405.31
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,583.07,462.01
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,607.35,480.01
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,627.76,494.87
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,673.13,529.45
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,719.42,564.21
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,576.04,452.97
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,416.56,325.59
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,421.31,329.84
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,425.9,333.4
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,458.33,358.79
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,491.35,384.47
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,481.15,376.16
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,470.45,367.67
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,630.75,497.0
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,785.93,618.38
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,598.85,474.06
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,404.62,319.61
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,662.22,531.19
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,885.7,701.45
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,859.1,682.29
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,830.21,663.01
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,794.51,639.47
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,760.18,616.74
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,721.34,589.13
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,680.88,559.97
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,629.59,521.42
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,578.54,481.93
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,521.82,436.31
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,466.42,390.49
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,399.67,334.14
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,336.94,279.58
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,262.9,214.49
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,196.15,154.55
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,109.63,76.22
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,13.27,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,21.13,11.06
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,28.53,19.75
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,35.46,26.5
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,39.73,30.62
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,63.14,36.84
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,106.0,59.19
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,153.96,93.82
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,206.8,138.13
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,258.86,184.11
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,310.45,230.52
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,363.96,278.17
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,415.62,323.58
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,467.93,368.28
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,518.54,410.26
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,572.02,452.98
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,619.76,490.16
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,666.94,525.78
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,710.3,558.71
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,752.1,589.46
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,790.37,614.84
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,826.65,638.52
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,857.73,659.57
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,886.23,678.79
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,910.99,695.79
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,932.94,710.93
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,949.48,722.05
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,962.9,731.18
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,971.96,736.49
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,977.76,739.75
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,977.32,739.91
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,973.59,738.03
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,964.67,733.17
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,952.55,726.26
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,934.76,715.2
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,914.06,702.23
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,888.03,685.58
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,859.5,667.19
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,825.53,644.56
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,789.56,620.41
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,751.63,594.65
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,707.91,564.35
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,658.51,530.17
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,608.85,493.96
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,552.6,450.99
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,497.35,407.37
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,434.69,356.94
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,373.24,305.41
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,301.37,243.0
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,236.37,184.59
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,153.2,107.72
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,73.1,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,13.27,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,20.85,11.18
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,28.72,19.76
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,36.07,26.79
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,39.88,30.43
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,65.9,37.31
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,108.55,60.2
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,156.13,94.53
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,208.44,137.6
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,260.43,182.4
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,311.33,227.07
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,364.04,272.67
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,415.99,316.89
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,468.67,360.45
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,522.29,403.13
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,572.2,441.74
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,619.2,477.4
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,665.39,511.48
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,708.05,541.75
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,749.14,569.7
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,787.2,593.74
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,823.37,616.2
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,854.57,636.31
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,883.25,654.7
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,907.75,669.64
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,929.47,682.78
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,946.28,693.47
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,959.99,702.29
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,968.2,707.68
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,973.18,711.16
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,973.1,711.54
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,969.76,710.01
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,961.32,705.34
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,949.73,698.8
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,932.85,688.92
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,913.05,677.25
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,888.1,662.78
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,860.54,646.53
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,827.06,626.82
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,791.6,605.54
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,754.2,581.47
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,711.0,552.96
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,661.53,520.11
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,611.82,485.29
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,549.94,438.6
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,492.92,394.2
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,428.52,343.92
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,367.57,294.28
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,286.44,226.99
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,214.18,165.22
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,119.28,83.62
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,22.56,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,10.32,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,11.7,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,23.14,13.31
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,33.16,23.55
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,42.18,32.04
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,46.97,36.52
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,75.07,44.82
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,116.03,67.94
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,162.07,101.53
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,208.58,139.52
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,258.59,182.08
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,308.38,225.22
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,363.38,271.9
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,413.77,314.19
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,465.31,356.25
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,513.89,394.95
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,562.47,432.51
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,609.5,467.07
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,658.31,501.72
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,700.37,532.62
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,741.0,561.89
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,778.24,585.82
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,813.63,608.29
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,843.92,627.86
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,871.78,645.77
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,896.13,660.07
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,917.79,672.6
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,934.05,682.3
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,947.33,690.17
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,956.53,694.83
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,962.62,697.64
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,962.5,696.58
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,959.22,693.65
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,951.71,686.8
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,941.09,678.13
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,923.52,665.66
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,903.12,651.48
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,878.82,635.75
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,851.93,618.43
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,818.0,596.59
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,786.87,576.59
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,745.52,549.76
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,702.8,521.94
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,654.2,492.83
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,605.36,461.61
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,549.26,423.33
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,494.23,384.11
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,432.7,339.37
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,372.05,292.57
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,300.61,234.32
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,235.97,179.23
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,156.56,109.64
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,80.24,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,30.08,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,11.44,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,23.24,13.64
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,30.51,21.21
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,37.3,27.64
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,41.05,31.15
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,73.67,40.45
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,117.02,65.05
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,165.13,100.07
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,217.27,142.48
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,268.89,185.93
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,320.52,229.96
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,373.94,274.74
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,425.4,316.8
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,477.62,358.13
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,531.17,399.76
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,580.96,437.58
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,628.15,472.65
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,674.69,506.38
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,717.25,537.02
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,758.16,565.11
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,795.23,588.36
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,830.18,610.02
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,860.88,629.31
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,889.04,646.91
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,912.84,660.41
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,933.77,672.07
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,949.95,682.07
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,963.04,690.25
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,970.52,695.02
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,974.79,697.97
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,974.18,698.02
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,970.38,696.24
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,959.61,690.24
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,945.87,682.53
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,928.41,673.86
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,908.16,663.45
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,883.95,649.9
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,852.88,631.75
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,818.82,612.05
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,782.93,590.87
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,737.17,561.91
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,693.69,534.07
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,620.47,483.9
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,549.59,433.4
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,486.53,386.81
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,424.8,339.65
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,365.95,294.03
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,310.13,248.92
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,244.53,194.3
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,184.93,143.15
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,100.53,71.26
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,22.06,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,10.32,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,12.81,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,25.4,15.73
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,34.46,24.8
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,42.46,32.34
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,45.04,34.82
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,78.71,44.39
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,121.32,69.76
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,168.76,105.26
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,216.5,144.6
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,271.15,190.99
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,321.81,234.81
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,374.27,279.36
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,425.38,321.24
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,477.33,362.26
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,530.62,403.06
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,580.23,439.73
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,626.17,472.03
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,670.72,502.17
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,713.3,532.02
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,754.38,559.71
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,789.87,581.07
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,823.0,600.67
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,853.55,620.41
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,881.7,638.61
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,903.88,651.78
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,923.18,663.2
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,864.9,625.83
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,794.59,575.35
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,756.64,550.11
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,719.82,524.71
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,745.25,546.2
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,774.67,569.64
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,706.62,522.61
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,644.56,479.27
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,655.7,491.08
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,664.28,500.55
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,538.8,410.16
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,416.9,319.61
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,388.32,300.44
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,359.54,280.24
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,377.79,297.04
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,384.53,304.85
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,317.89,253.99
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,246.43,198.14
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,216.28,174.74
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,186.54,151.01
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,155.39,125.54
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,124.61,99.78
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,94.7,74.22
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,65.25,48.73
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,39.19,25.63
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,12.54,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,6.39,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,12.49,0.0
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,25.61,16.19
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,32.29,23.04
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,38.54,29.0
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,42.22,32.37
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,81.13,44.51
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,124.4,70.74
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,172.32,106.9
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,224.54,150.45
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,276.2,194.88
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,327.29,239.68
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,380.12,285.3
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,431.4,328.4
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,487.26,373.67
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,536.74,412.69
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,585.92,450.24
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,632.83,485.43
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,679.26,519.33
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,721.66,550.44
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,762.37,578.31
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,798.39,602.47
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,831.95,624.88
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,862.88,644.92
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,891.28,663.21
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,912.5,676.05
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,930.5,686.84
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,945.73,696.62
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,957.98,704.57
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,965.38,710.11
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,969.68,713.81
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,968.98,715.17
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,965.18,714.67
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,955.7,709.83
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,943.27,703.18
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,925.0,692.18
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,904.01,679.46
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,882.35,666.34
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,853.33,648.2
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,818.3,626.61
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,781.49,603.6
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,740.15,577.47
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,697.55,549.97
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,560.03,447.97
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,421.88,340.92
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,377.82,307.3
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,334.91,273.16
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,358.34,293.15
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,364.69,297.07
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,294.15,236.78
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,230.01,180.54
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,129.27,94.95
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,30.3,3.59
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,13.27,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,11.57,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,23.17,14.2
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,39.63,29.47
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,55.57,44.05
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,73.0,59.69
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,91.0,71.8
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,109.52,87.03
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,128.53,102.39
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,149.27,118.7
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,170.68,135.36
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,212.58,167.91
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,262.6,206.83
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,274.03,215.85
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,283.68,223.32
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,378.54,297.71
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,495.84,388.24
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,518.85,403.87
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,533.24,412.97
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,495.04,382.77
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,447.11,344.71
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,529.93,407.47
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,619.66,473.0
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,596.53,454.29
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,568.74,432.77
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,579.39,441.05
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,589.75,448.9
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,547.91,417.58
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,500.31,381.99
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,609.88,465.5
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,721.91,547.51
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,509.86,392.76
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,289.33,223.88
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,417.94,325.27
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,549.67,424.85
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,347.26,271.69
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,151.16,116.86
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,249.85,196.6
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,346.94,272.93
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,337.13,266.35
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,326.86,259.76
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,233.61,186.05
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,137.79,108.46
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,218.91,177.41
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,300.59,245.26
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,267.3,218.48
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,234.14,191.69
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,199.18,163.04
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,164.6,133.98
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,129.36,103.64
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,95.04,73.58
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,53.69,37.5
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,17.51,1.41
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.85,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,4.33,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,8.67,1.8
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,15.43,8.07
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,22.19,14.33
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,29.43,20.93
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,36.69,25.91
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,43.94,32.07
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,51.21,38.15
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,137.84,108.34
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,223.69,177.1
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,207.33,165.55
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,182.54,146.25
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,222.38,177.95
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,258.82,206.52
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,216.13,171.9
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,165.67,130.77
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,208.31,165.11
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,251.48,199.46
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,282.39,223.78
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,313.77,248.35
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,180.31,141.89
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,43.59,30.35
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,155.59,122.16
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,267.77,212.34
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,242.19,191.72
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,216.28,171.0
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,159.72,125.37
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,102.84,79.03
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,164.45,129.36
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,226.59,179.45
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,502.93,405.32
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,774.17,615.16
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,768.72,610.64
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,761.27,606.13
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,423.17,344.87
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,85.23,65.28
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,411.66,339.81
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,711.54,575.42
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,758.44,615.53
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,788.18,640.65
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,595.92,490.69
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,406.1,334.1
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,528.38,439.54
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,613.25,511.59
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,558.14,466.52
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,502.04,420.3
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,438.06,366.78
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,377.49,314.51
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,301.91,248.56
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,233.68,187.58
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,153.58,116.28
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,80.73,31.88
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,29.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,13.37,2.58
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,27.7,18.45
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,33.79,24.64
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,39.51,30.16
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,49.69,32.86
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,90.37,50.47
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,133.29,78.89
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,180.64,116.33
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,232.48,160.95
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,283.39,205.86
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,333.18,250.51
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,384.62,295.96
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,434.83,339.01
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,485.41,381.08
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,533.62,420.91
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,584.5,461.62
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,630.31,496.8
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,675.7,530.75
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,717.26,561.94
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,757.27,590.05
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,792.49,613.35
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,825.59,634.99
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,855.62,655.21
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,883.21,673.7
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,905.68,688.66
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,925.37,701.79
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,941.21,712.82
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,954.11,721.99
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,960.91,726.23
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,964.63,728.54
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,963.7,730.97
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,959.69,731.42
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,948.81,725.84
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,935.1,718.37
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,917.76,707.76
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,897.75,695.33
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,874.51,680.92
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,844.17,661.38
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,810.47,640.0
