Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,775.03,617.12
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,730.89,586.55
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,688.92,557.22
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,537.02,439.45
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,396.39,325.89
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,292.13,240.94
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,196.96,161.31
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,284.71,236.82
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,349.28,289.09
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,276.05,225.67
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,212.57,169.61
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,140.16,105.77
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,72.62,32.43
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,25.75,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,19.75,7.72
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,37.83,27.35
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,51.86,40.78
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,67.2,55.08
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,85.56,65.75
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,117.64,86.22
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,147.99,107.71
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,182.38,134.58
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,223.86,162.74
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,287.7,212.23
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,337.77,256.61
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,393.2,304.61
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,443.21,347.44
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,495.05,390.7
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,544.39,430.64
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,593.64,469.27
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,642.42,506.51
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,688.01,540.43
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,729.75,572.09
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,770.0,601.13
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,761.74,591.29
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,743.11,572.55
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,744.59,573.53
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,742.58,571.7
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,839.47,648.84
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,937.28,719.07
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,953.08,730.95
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,965.98,741.6
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,912.27,705.84
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,847.2,655.53
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,912.08,710.96
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,968.65,754.3
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,858.52,674.98
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,744.12,585.48
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,822.39,652.18
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,895.41,710.93
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,827.66,661.93
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,760.3,611.83
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,762.34,616.96
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,760.08,618.51
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,719.61,589.84
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,677.91,559.77
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,625.96,520.35
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,574.42,480.42
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,520.78,437.31
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,465.49,391.84
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,401.13,337.93
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,340.78,285.91
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,271.91,225.07
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,209.38,168.81
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,138.69,105.95
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,67.31,33.19
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,25.36,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,9.83,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,16.74,6.58
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,25.34,16.8
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,29.79,21.35
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,33.98,25.41
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,53.05,31.25
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,96.81,51.59
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,142.7,83.37
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,192.65,124.25
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,243.91,169.69
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,297.66,218.28
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,354.9,270.19
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,409.19,319.07
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,461.57,364.88
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,514.31,409.68
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,564.87,451.36
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,614.93,491.36
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,661.99,528.06
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,707.85,562.84
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,750.13,594.48
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,790.61,623.09
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,827.98,649.24
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,863.12,673.63
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,893.35,694.43
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,920.9,713.33
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,944.06,727.79
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,964.23,740.17
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,980.3,750.82
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,993.22,759.41
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,999.17,762.22
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,1001.84,762.97
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,1001.31,762.76
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,997.56,760.51
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,988.3,754.98
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,975.93,747.48
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,958.21,736.71
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,937.61,724.02
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,912.1,707.9
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,884.11,690.0
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,849.8,668.73
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,813.55,645.81
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,776.22,620.6
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,732.87,590.56
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,683.68,556.52
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,634.19,521.19
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,576.77,476.32
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,523.06,433.05
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,459.15,381.63
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,398.35,330.75
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,325.32,267.48
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,258.91,208.15
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,180.08,137.93
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,109.15,60.5
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,40.59,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,10.81,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,19.72,9.4
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,30.77,21.62
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,36.7,27.54
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,42.26,32.85
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,60.56,37.53
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,101.65,58.51
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,144.79,88.79
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,192.24,127.22
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,237.48,173.04
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,265.49,202.81
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,319.55,244.29
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,395.74,305.06
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,445.07,346.37
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,494.11,386.11
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,520.05,407.43
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,538.36,421.42
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,600.71,470.44
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,674.06,526.5
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,672.36,522.69
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,659.53,510.47
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,692.43,534.23
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,724.57,556.77
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,714.78,548.05
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,700.33,536.08
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,674.06,516.63
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,642.64,493.13
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,686.66,527.23
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,729.03,559.54
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,844.73,651.24
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,954.93,731.97
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,953.4,730.82
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,948.99,728.75
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,943.7,726.54
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,935.35,722.3
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,917.13,710.92
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,896.32,697.81
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,870.85,681.4
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,843.17,663.37
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,808.62,641.44
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,775.58,620.38
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,734.56,591.93
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,692.43,562.31
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,642.72,526.56
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,593.16,489.45
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,538.14,446.57
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,484.2,403.28
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,421.36,351.56
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,361.84,301.04
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,288.96,238.13
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,225.59,181.86
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,153.73,118.21
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,88.9,51.79
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,31.84,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,11.8,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.45,10.37
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,31.46,22.08
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,37.81,28.37
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,43.76,34.07
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,64.42,39.76
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,104.93,61.39
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,133.74,94.8
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,146.52,117.91
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,167.34,134.86
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,183.59,147.8
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,107.76,85.0
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,25.12,15.65
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,58.03,43.23
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,91.0,70.41
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,90.54,69.82
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,90.07,69.28
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,124.93,97.79
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,159.87,126.07
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,206.82,163.87
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,254.22,201.62
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,233.63,184.95
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,212.65,168.06
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,543.99,442.59
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,895.96,708.82
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,782.95,619.14
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,649.46,509.38
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,810.99,641.22
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,967.5,757.97
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,891.62,701.9
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,803.91,631.43
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,730.66,575.06
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,654.55,515.53
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,693.47,547.72
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,723.67,572.94
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,831.09,661.06
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,917.62,726.98
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,890.35,707.57
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,860.83,687.23
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,625.79,507.21
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,382.45,308.65
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,309.26,250.69
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,230.2,186.41
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,325.97,268.84
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,404.78,335.46
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,457.82,381.11
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,491.38,409.69
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,427.27,356.64
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,366.54,305.18
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,299.94,247.44
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,238.67,192.77
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,163.73,126.42
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,98.14,60.13
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,35.6,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.88,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,13.76,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,20.89,11.19
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,30.25,21.17
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,35.3,26.21
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,40.05,30.72
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,62.15,35.58
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,103.55,57.4
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,147.77,89.35
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,199.28,131.8
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,247.95,174.12
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,299.5,219.36
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,350.08,264.1
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,402.14,309.08
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,456.82,354.92
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,508.15,396.88
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,556.97,436.47
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,605.45,474.71
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,652.3,509.89
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,698.71,543.72
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,740.89,573.53
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,781.43,600.79
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,817.18,623.62
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,850.66,644.66
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,881.59,665.46
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,910.02,684.56
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,932.85,699.04
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,952.81,711.65
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,968.74,722.56
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,981.66,731.58
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,990.1,738.24
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,995.39,742.95
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,995.6,743.98
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,992.62,743.06
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,983.41,738.51
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,971.18,732.03
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,954.36,723.87
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,934.68,713.75
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,907.86,697.28
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,878.78,679.16
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,845.21,658.67
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,814.57,640.07
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,770.95,610.76
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,726.5,580.43
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,677.56,546.87
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,628.36,511.92
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,572.42,469.54
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,515.71,425.28
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,452.71,375.05
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,392.78,325.39
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,320.15,263.0
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,254.04,204.55
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,178.0,137.39
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,111.21,70.74
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,40.88,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,13.52,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,28.07,17.42
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,41.48,31.19
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,51.26,40.66
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,60.53,49.42
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,83.4,56.12
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,121.7,77.85
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,162.45,107.69
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,207.7,144.73
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,252.81,183.64
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,301.43,226.11
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,349.62,268.83
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,399.78,312.59
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,447.98,353.43
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,497.16,394.0
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,547.51,434.93
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,594.87,472.68
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,640.15,508.35
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,686.03,543.76
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,726.6,573.75
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,766.42,601.68
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,802.04,625.78
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,835.79,648.4
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,864.96,668.92
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,891.85,687.88
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,914.63,703.06
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,934.84,716.48
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,950.54,727.87
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,963.45,737.46
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,970.3,741.62
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,974.19,743.89
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,973.63,744.62
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,970.12,743.45
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,965.69,741.77
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,953.39,734.72
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,935.29,723.44
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,914.54,710.38
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,888.62,693.81
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,860.44,675.59
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,826.15,653.74
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,790.13,630.4
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,751.91,604.24
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,709.82,574.82
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,660.42,539.91
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,611.05,503.16
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,557.14,460.96
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,504.17,418.41
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,440.58,366.56
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,380.19,315.75
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,311.14,256.3
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,247.01,199.54
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,171.86,133.26
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,106.75,69.97
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,38.56,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.86,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.48,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,21.92,12.49
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,30.73,21.51
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,35.32,26.04
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,39.64,30.11
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,67.75,37.11
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,110.71,61.06
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,159.46,97.41
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,208.59,138.17
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,257.99,181.61
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,310.04,227.86
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,361.62,274.1
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,414.57,320.69
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,469.09,366.79
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,520.07,408.89
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,569.1,449.11
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,617.72,487.95
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,664.06,523.25
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,709.7,557.07
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,750.82,586.55
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,790.21,613.67
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,826.07,637.09
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,859.74,658.76
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,889.44,678.48
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,916.58,696.36
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,939.72,710.46
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,960.03,722.61
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,975.54,732.59
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,988.01,740.61
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,995.13,743.74
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,999.08,744.88
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,997.81,744.1
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,993.36,741.38
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,985.26,736.77
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,974.06,730.23
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,957.1,719.55
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,937.29,707.06
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,911.45,690.92
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,883.11,673.07
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,850.47,651.52
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,815.84,628.53
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,774.77,601.15
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,737.0,575.91
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,689.53,544.05
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,641.64,511.32
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,586.62,470.42
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,532.45,428.65
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,470.96,381.17
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,414.61,335.78
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,345.75,278.18
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,282.46,223.28
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,206.25,157.17
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,140.78,93.2
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,52.68,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,7.86,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,12.28,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,21.71,12.5
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,30.5,21.31
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,35.11,25.82
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,39.43,29.86
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,69.87,37.83
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,112.34,62.02
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,160.66,97.98
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,209.4,137.95
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,258.21,179.85
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,309.42,223.88
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,360.3,267.57
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,412.56,311.28
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,466.37,354.85
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,516.59,394.43
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,565.31,431.33
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,613.66,466.63
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,658.64,498.78
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,702.55,529.25
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,743.81,556.2
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,783.47,580.49
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,818.98,601.08
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,852.38,619.97
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,881.82,637.23
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,908.8,652.8
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,931.02,663.98
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,950.45,673.38
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,966.08,681.7
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,978.75,688.28
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,986.52,693.06
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,991.2,696.15
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,990.39,697.16
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,986.48,696.46
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,977.21,693.63
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,964.96,689.0
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,947.86,682.58
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,928.0,674.31
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,901.96,661.34
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,873.6,646.51
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,839.87,627.71
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,809.23,610.72
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,767.64,584.69
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,724.95,557.52
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,676.46,526.28
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,627.72,493.96
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,573.92,455.67
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,519.21,415.35
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,457.52,368.18
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,398.72,321.46
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,329.39,264.17
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,265.85,209.83
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,191.11,145.98
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,126.87,85.71
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,46.82,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,8.85,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,14.02,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,25.79,16.19
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.01,27.21
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,44.43,34.29
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,50.52,39.94
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,70.61,48.21
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,86.23,68.0
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,127.82,100.81
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,175.76,138.38
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,218.96,169.59
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,272.33,209.84
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,310.11,240.01
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,348.84,270.36
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,402.69,311.54
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,472.43,364.83
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,510.29,393.59
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,544.2,418.74
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,612.12,470.23
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,695.58,531.38
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,735.87,558.16
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,774.69,582.48
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,809.24,604.25
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,841.74,624.52
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,871.11,643.12
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,898.17,660.15
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,919.38,672.88
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,937.87,683.92
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,952.57,693.91
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,964.43,702.23
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,969.81,706.52
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,972.23,709.11
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,971.05,709.53
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,966.93,708.2
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,955.04,701.95
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,945.91,697.65
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,928.47,689.23
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,908.47,679.15
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,879.11,661.46
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,847.92,642.47
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,816.72,624.0
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,780.88,602.06
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,735.33,571.84
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,689.6,540.93
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,601.06,476.86
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,514.91,412.91
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,464.44,375.98
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,414.79,338.2
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,354.48,289.91
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,291.97,238.75
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,234.09,190.27
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,180.78,144.46
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,124.57,95.82
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,73.75,49.83
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,30.61,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.83,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,18.93,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,32.0,21.62
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,46.64,35.75
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,59.66,47.98
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,72.19,59.53
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,91.63,62.33
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,123.82,81.53
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,166.81,121.24
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,197.84,152.04
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,232.51,175.05
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,293.08,221.27
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,330.47,255.7
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,362.45,283.87
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,405.34,317.91
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,446.84,350.4
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,479.77,375.52
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,506.06,394.94
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,542.66,421.58
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,579.71,447.97
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,587.41,450.86
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,591.12,450.73
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,637.21,483.65
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,685.82,517.4
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,725.23,544.25
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,766.28,571.77
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,710.49,528.81
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,647.79,481.49
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,639.98,475.95
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,631.07,469.11
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,669.76,497.7
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,713.4,528.81
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,741.78,550.65
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,768.46,571.52
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,784.73,584.71
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,793.03,592.87
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,761.07,572.32
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,728.19,551.21
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,784.39,597.53
