Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,834.52,635.93
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,718.29,555.24
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,604.55,472.4
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,558.6,440.83
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,512.92,408.12
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,510.01,409.27
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,493.99,399.97
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,440.92,358.85
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,382.67,313.04
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,331.46,272.25
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,282.42,231.99
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,228.13,186.24
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,177.46,142.48
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,122.78,94.96
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,73.09,50.21
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,30.48,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,12.54,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,31.33,21.15
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,49.11,37.96
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,67.53,55.02
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,85.61,71.52
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,104.49,81.19
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,130.3,100.43
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,160.26,124.13
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,192.24,149.88
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,233.48,181.67
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,276.95,215.93
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,316.77,248.63
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,358.34,282.31
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,394.28,310.59
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,429.85,337.81
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,472.15,370.12
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,516.34,403.17
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,533.83,414.34
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,547.57,422.41
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,600.05,461.63
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,655.2,501.9
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,651.2,495.41
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,640.18,484.32
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,673.98,509.05
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,708.31,533.56
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,727.51,548.08
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,746.27,562.47
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,745.99,562.44
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,744.18,561.51
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,734.81,554.54
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,724.09,546.67
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,727.62,550.56
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,729.83,553.47
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,718.04,546.24
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,704.93,538.21
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,727.38,558.15
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,754.04,580.56
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,725.22,561.31
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,695.21,541.41
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,637.23,500.68
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,588.76,466.14
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,559.57,446.26
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,528.79,424.7
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,495.51,401.29
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,469.4,382.73
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,432.52,354.69
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,394.44,324.99
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,331.21,273.88
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,280.53,231.72
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,227.3,186.2
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,177.61,142.84
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,124.41,96.5
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,76.06,53.01
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,31.93,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,8.85,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,17.38,2.99
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,33.04,22.7
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,49.19,37.93
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,66.3,53.74
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,83.65,69.52
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,109.0,82.42
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,137.53,103.12
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,164.53,126.57
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,188.34,147.8
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,226.48,177.62
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,268.96,211.08
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,259.45,205.6
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,245.55,195.43
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,181.25,143.52
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,112.89,87.72
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,247.32,195.98
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,385.3,302.53
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,421.03,328.31
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,455.1,353.06
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,394.96,306.69
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,328.88,255.38
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,433.58,335.4
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,543.7,416.06
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,466.66,357.84
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,384.76,295.82
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,413.66,318.04
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,443.09,340.01
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,422.74,324.61
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,401.77,308.97
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,310.49,239.77
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,215.09,166.16
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,213.39,165.17
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,211.64,163.91
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,356.59,277.11
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,500.11,384.57
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,362.52,281.45
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,220.38,171.84
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,163.35,127.28
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,106.79,81.98
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,225.9,179.36
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,345.36,274.18
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,423.23,338.14
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,493.44,394.97
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,557.85,448.22
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,603.11,485.83
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,548.01,443.44
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,494.23,401.83
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,432.93,353.6
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,372.42,304.57
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,305.47,248.84
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,244.4,196.42
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,175.11,136.55
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,114.9,82.44
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,53.42,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,7.86,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,15.44,3.23
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,33.43,23.38
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,49.36,38.46
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,67.47,55.25
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,85.78,71.96
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,107.57,84.93
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,130.97,103.08
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,164.93,125.57
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,210.79,158.82
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,192.7,150.57
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,160.92,129.07
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,140.63,112.19
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,119.22,94.33
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,148.6,117.96
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,178.22,141.26
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,189.93,150.23
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,201.79,159.37
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,220.68,173.75
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,239.79,188.16
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,238.94,187.18
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,237.98,186.23
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,320.35,249.54
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,405.52,312.73
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,325.46,251.86
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,242.55,188.41
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,251.35,195.59
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,260.17,202.42
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,270.97,210.71
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,281.81,219.04
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,279.9,217.64
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,277.93,216.28
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,254.72,198.51
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,231.36,180.58
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,206.91,161.64
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,182.39,142.49
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,146.01,113.64
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,109.74,84.55
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,108.26,83.6
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,106.79,82.59
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,117.71,91.67
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,128.8,100.87
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,106.42,82.86
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,84.18,64.85
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,70.11,53.41
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,56.06,41.85
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,61.86,46.92
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,67.67,51.97
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,57.5,43.58
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,47.33,35.06
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,37.17,26.32
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,27.02,17.47
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,18.81,10.25
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,10.6,2.9
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,5.3,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.46,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,11.09,4.0
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,17.36,9.88
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,25.57,17.49
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,33.79,23.64
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,42.97,31.53
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,52.17,39.28
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,108.97,86.38
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,166.22,132.94
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,206.32,163.96
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,246.16,194.85
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,197.72,157.05
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,137.86,108.94
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,113.74,88.86
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,89.08,68.31
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,77.94,59.03
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,66.81,49.77
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,118.48,91.91
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,169.91,133.09
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,140.34,109.05
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,110.32,84.73
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,126.06,97.23
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,141.91,109.63
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,129.16,99.31
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,116.3,88.95
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,122.65,93.85
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,129.03,98.71
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,104.8,79.36
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,80.52,59.91
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,119.88,91.64
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,159.44,123.11
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,138.05,106.04
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,116.61,88.99
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,102.91,78.15
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,89.21,67.23
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,78.47,58.66
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,67.79,50.08
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,121.9,94.14
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,177.08,138.42
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,160.44,125.46
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,143.87,112.64
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,246.93,197.33
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,345.87,276.1
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,197.2,158.27
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,55.09,40.89
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,68.64,52.62
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,82.76,64.66
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,69.82,54.0
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,57.02,43.3
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,45.4,33.33
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,33.79,23.23
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,23.64,14.33
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,13.5,5.3
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.75,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,12.29,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,19.46,7.44
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,31.01,21.3
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,42.01,31.75
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,47.3,36.9
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,59.39,45.49
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,73.82,57.69
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,88.33,69.71
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,129.89,103.27
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,168.73,134.02
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,168.02,133.52
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,159.84,126.8
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,171.81,136.06
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,183.91,145.3
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,243.04,191.32
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,307.99,240.66
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,351.04,272.92
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,396.23,306.55
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,343.83,266.37
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,289.55,224.49
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,297.11,230.28
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,304.62,235.71
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,393.01,302.39
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,485.89,370.07
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,568.28,430.97
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,655.27,493.94
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,681.34,511.67
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,707.05,529.63
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,741.29,555.31
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,775.44,580.77
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,783.92,588.47
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,788.05,593.58
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,685.31,518.38
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,580.28,440.04
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,664.49,505.53
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,739.43,562.14
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,838.78,641.08
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,915.85,697.66
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,892.79,682.78
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,867.23,667.13
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,834.8,646.18
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,800.58,623.89
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,760.71,597.67
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,719.66,570.23
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,672.85,538.8
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,628.3,508.21
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,575.79,468.6
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,523.99,428.5
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,464.5,381.73
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,407.59,335.39
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,344.3,282.23
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,285.46,230.97
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,213.63,168.09
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,150.86,111.17
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,71.37,20.11
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,13.76,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,23.31,10.94
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,33.4,23.62
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,44.34,34.1
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,51.16,40.68
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,66.67,46.14
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,91.91,65.04
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,99.7,79.91
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,129.07,103.92
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,159.64,128.61
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,177.18,142.42
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,194.79,156.13
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,217.83,174.23
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,246.39,196.6
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,278.77,221.37
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,312.33,246.7
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,360.86,283.99
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,408.51,320.17
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,448.98,349.87
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,491.33,380.6
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,512.58,394.89
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,533.84,409.12
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,625.18,477.41
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,725.41,549.49
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,818.12,619.44
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,916.46,685.53
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,938.01,699.08
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,956.87,711.84
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,972.01,722.26
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,984.3,730.94
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,991.35,734.95
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,995.42,737.17
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,994.96,737.32
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,991.5,735.67
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,982.7,731.3
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,970.99,725.15
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,954.02,715.01
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,934.35,703.17
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,909.32,688.31
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,881.94,671.8
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,854.55,655.95
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,820.09,635.01
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,780.03,608.71
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,738.73,581.24
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,691.61,550.12
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,644.16,518.08
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,591.44,479.01
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,537.42,437.71
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,476.99,390.64
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,419.14,343.93
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,349.36,285.97
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,285.19,230.76
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,212.41,167.45
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,148.59,110.25
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,69.82,24.77
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,13.27,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,21.0,9.84
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,30.45,21.02
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,39.86,30.02
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,44.88,34.9
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,61.17,39.58
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,105.13,74.13
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,128.34,101.68
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,161.74,127.09
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,195.0,152.35
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,234.47,182.44
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,278.86,216.38
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,336.35,257.51
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,429.6,327.78
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,478.5,365.31
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,528.22,402.29
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,575.38,437.23
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,622.32,470.88
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,665.44,500.66
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,706.99,528.48
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,748.01,556.79
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,786.21,581.83
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,821.26,604.33
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,854.62,625.62
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,883.33,644.21
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,909.8,661.4
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,932.92,676.05
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,953.58,689.15
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,968.49,699.98
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,980.62,709.2
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,990.22,715.55
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,996.89,720.12
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,996.45,721.66
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,993.03,721.43
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,985.04,718.35
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,974.09,713.42
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,957.63,705.72
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,938.47,696.29
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,914.59,682.87
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,888.25,667.68
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,861.11,652.64
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,826.87,632.49
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,787.08,606.99
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,745.89,580.15
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,698.73,549.57
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,651.21,518.0
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,597.99,480.16
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,547.83,442.87
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,487.46,395.98
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,429.57,349.45
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,363.73,294.98
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,302.58,242.5
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,230.12,180.09
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,166.49,123.32
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,79.52,33.22
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,12.78,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,20.35,9.81
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,27.93,18.87
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,35.01,25.71
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,38.96,29.53
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,57.2,34.07
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,105.98,71.93
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,139.51,107.63
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,174.84,133.75
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,212.22,162.25
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,258.55,192.52
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,336.37,251.37
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,371.47,284.38
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,399.27,309.31
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,460.5,357.56
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,537.54,416.99
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,588.17,455.82
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,635.15,491.14
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,648.04,497.57
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,652.89,497.27
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,684.06,518.93
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,713.16,538.48
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,786.09,593.14
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,867.2,647.44
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,896.05,665.89
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,922.57,683.4
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,945.22,697.09
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,965.3,709.14
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,979.96,719.1
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,991.77,727.37
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,1000.47,734.42
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,1006.17,739.65
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,1005.2,740.07
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,1001.19,738.69
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,993.17,734.82
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,982.19,729.13
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,964.53,718.57
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,944.13,706.32
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,919.43,691.22
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,892.37,674.56
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,859.47,654.62
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,829.75,636.78
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,789.29,610.44
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,747.56,582.96
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,700.33,551.81
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,652.74,519.78
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,599.34,480.73
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,549.03,442.41
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,488.91,395.94
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,431.24,349.85
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,365.77,296.09
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,304.9,244.2
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,232.19,181.99
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,168.23,125.31
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,80.57,37.72
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,14.25,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.53,11.94
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.15,23.58
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,43.24,33.2
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,49.69,39.31
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,69.62,45.58
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,111.65,75.88
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,146.84,107.98
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,179.91,126.81
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,236.07,167.66
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,282.47,208.4
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,331.48,251.24
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,380.06,293.23
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,433.47,337.95
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,481.3,377.39
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,530.04,416.45
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,576.29,453.01
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,622.41,488.44
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,666.45,520.8
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,711.66,553.04
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,750.6,580.27
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,788.08,605.27
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,822.3,626.98
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,854.65,647.19
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,882.4,665.36
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,907.88,681.99
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,929.23,694.54
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,948.01,705.4
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,962.74,714.96
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,974.73,722.83
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,974.89,723.62
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,977.42,726.2
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,976.46,726.56
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,972.67,725.19
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,963.58,720.43
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,951.73,713.96
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,934.48,703.45
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,914.73,691.37
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,890.79,676.9
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,864.53,660.81
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,830.82,640.63
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,798.79,621.41
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,759.89,595.79
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,719.68,568.91
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,672.27,537.27
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,624.83,503.82
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,572.68,465.85
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,521.16,427.09
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,461.08,379.78
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,403.66,333.09
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,338.96,278.98
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,277.23,225.7
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,207.62,164.93
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,146.66,110.58
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,76.59,39.34
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,14.25,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,22.48,12.22
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,31.86,22.49
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,41.17,31.37
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,46.13,36.19
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,67.82,42.5
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,91.17,62.46
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,104.27,83.8
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,148.09,118.03
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,196.01,155.63
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,228.5,181.67
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,262.85,209.13
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,289.77,230.7
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,316.24,251.48
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,339.63,269.4
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,362.36,286.43
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,430.02,339.46
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,501.27,394.76
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,600.06,474.23
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,725.66,572.03
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,765.5,599.82
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,803.76,626.64
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,838.42,649.8
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,871.15,671.46
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,899.37,691.15
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,925.17,709.2
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,947.89,725.15
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,968.01,739.4
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,983.2,750.05
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,995.52,758.84
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,1002.53,764.13
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,1006.53,767.51
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,1006.01,769.08
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,1002.46,768.7
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,995.26,764.81
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,985.02,758.97
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,968.74,748.4
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,949.7,736.04
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,927.22,721.62
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,902.14,705.38
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,870.09,685.16
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,836.07,663.38
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,798.83,637.83
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,764.64,614.36
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,718.2,582.33
