Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,671.16,549.35
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,621.05,512.2
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,570.97,472.8
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,512.03,425.78
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,455.05,378.78
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,393.78,326.62
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,334.17,274.04
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,261.93,209.72
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,197.93,150.93
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,116.18,65.38
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,36.12,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,13.27,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,20.86,11.09
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,27.01,18.1
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,32.77,23.66
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,36.0,26.83
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,59.46,32.78
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,100.29,54.82
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,145.01,87.02
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,193.45,126.8
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,241.84,168.83
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,213.11,160.64
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,165.85,131.81
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,227.73,180.48
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,297.34,234.21
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,297.64,233.55
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,295.45,230.95
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,369.29,287.96
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,453.3,351.38
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,572.28,445.16
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,724.33,559.69
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,675.54,518.02
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,609.01,463.13
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,685.22,519.85
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,766.23,577.7
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,777.23,584.34
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,786.07,590.05
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,788.82,591.87
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,789.67,592.44
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,892.25,671.4
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,990.06,736.84
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,994.88,739.77
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,996.72,741.81
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,995.76,742.16
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,991.86,740.68
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,982.68,735.82
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,970.69,729.2
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,953.45,719.13
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,933.58,707.34
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,913.25,695.26
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,885.39,677.96
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,852.37,657.9
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,817.57,636.38
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,776.19,609.0
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,733.89,580.58
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,551.81,443.54
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,373.36,301.46
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,451.39,368.99
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,499.57,410.57
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,438.01,361.03
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,377.82,311.88
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,320.65,263.5
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,267.04,216.76
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,202.33,160.46
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,144.87,109.51
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,79.09,45.5
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,10.81,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,12.1,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,24.01,13.85
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,32.53,22.97
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,40.79,30.83
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,45.33,35.14
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,69.64,42.12
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,106.19,61.39
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,148.39,90.99
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,192.29,126.49
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,239.73,166.83
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,290.66,210.74
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,340.8,253.76
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,389.67,295.86
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,439.86,338.06
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,488.84,377.61
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,541.8,418.79
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,588.68,454.61
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,635.2,489.2
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,681.08,522.63
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,726.81,554.66
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,766.72,582.45
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,805.0,609.05
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,840.31,632.34
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,873.58,654.12
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,902.49,673.73
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,928.98,691.76
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,951.17,707.87
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,970.65,722.23
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,985.87,732.62
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,998.2,741.22
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,1007.44,748.73
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,1013.64,754.35
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,1013.02,754.77
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,1009.31,753.31
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,1000.68,749.05
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,989.08,742.91
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,972.59,734.58
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,953.32,724.4
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,929.13,709.45
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,902.5,692.8
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,870.46,673.55
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,836.47,652.71
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,796.11,626.0
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,759.25,601.51
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,713.36,570.66
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,666.94,538.84
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,613.14,500.26
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,560.14,459.82
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,503.18,414.71
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,446.33,368.28
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,380.27,312.86
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,319.01,259.66
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,247.7,197.13
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,184.54,140.38
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,107.73,65.28
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,28.87,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,11.66,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,23.13,13.33
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,32.06,22.6
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,40.62,30.69
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,45.16,34.99
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,70.54,42.5
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,107.19,62.56
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,149.18,92.45
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,192.72,127.8
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,239.85,167.97
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,286.58,208.71
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,339.13,253.93
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,387.7,295.48
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,437.6,337.03
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,486.11,376.42
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,535.35,415.21
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,585.12,453.13
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,631.35,487.44
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,675.99,519.86
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,720.32,550.9
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,760.01,577.54
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,798.14,602.86
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,832.79,624.85
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,865.48,645.34
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,894.36,664.43
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,920.89,681.97
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,943.13,695.37
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,962.75,707.08
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,978.25,717.53
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,990.91,726.25
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,998.71,732.43
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,1003.53,736.81
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,1003.44,737.65
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,1000.32,736.67
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,992.66,732.84
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,982.02,727.17
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,965.25,718.5
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,945.75,708.07
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,920.65,692.91
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,893.27,676.17
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,861.3,655.84
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,827.45,634.12
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,791.49,611.01
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,749.54,583.33
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,702.87,552.66
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,655.82,521.08
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,602.54,483.31
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,552.62,446.05
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,493.59,401.19
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,436.86,356.48
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,371.1,302.2
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,310.01,250.03
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,239.5,189.11
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,177.05,133.92
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,102.7,63.68
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,26.73,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,10.95,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,22.39,12.75
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,28.46,19.25
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,34.15,24.62
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,37.32,27.62
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,65.92,35.25
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,105.4,56.49
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,152.97,90.69
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,199.31,128.41
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,248.93,170.79
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,298.2,213.86
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,349.63,258.44
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,404.16,304.54
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,455.56,347.11
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,505.89,387.82
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,556.45,427.5
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,604.16,463.57
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,651.35,498.14
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,695.88,530.0
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,739.24,559.41
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,780.15,586.28
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,819.42,611.72
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,854.01,632.9
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,886.44,652.45
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,915.67,670.56
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,942.44,686.98
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,964.4,698.86
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,983.59,708.93
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,998.52,717.67
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,1010.51,724.63
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,1018.01,729.48
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,1022.44,732.55
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,1021.85,732.6
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,1018.15,730.87
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,1009.04,724.44
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,996.96,716.31
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,979.98,708.57
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,960.23,699.06
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,935.46,684.9
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,908.24,669.1
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,876.14,651.22
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,842.09,631.77
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,803.27,607.55
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,767.83,585.37
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,721.12,555.64
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,673.85,524.93
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,620.53,488.17
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,567.84,449.31
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,509.54,406.05
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,455.6,364.42
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,389.41,311.68
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,327.8,260.59
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,257.56,200.72
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,195.08,145.97
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,119.25,75.26
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,38.59,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,12.01,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,24.2,14.4
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,31.59,22.07
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,38.48,28.6
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,41.83,31.78
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,70.42,39.79
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,108.6,61.13
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,151.58,91.97
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,196.11,127.97
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,247.26,170.86
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,294.87,211.18
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,344.68,252.6
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,393.3,292.85
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,443.14,332.87
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,491.55,370.93
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,540.19,408.0
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,589.58,444.85
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,635.35,478.26
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,678.92,509.46
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,721.74,539.2
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,760.64,565.39
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,797.98,590.43
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,831.43,611.6
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,862.74,631.27
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,891.26,649.75
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,917.46,666.74
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,938.53,680.44
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,956.98,692.57
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,971.79,702.47
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,983.82,710.72
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,990.6,715.74
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,994.46,719.07
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,994.42,720.03
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,991.45,719.27
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,983.05,715.66
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,971.77,710.28
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,955.38,702.48
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,936.35,692.98
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,911.32,679.43
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,884.12,664.34
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,857.55,649.15
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,823.86,628.89
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,784.7,604.89
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,744.34,579.61
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,698.11,549.29
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,651.47,518.05
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,603.59,484.32
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,553.6,447.35
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,496.3,403.32
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,441.13,359.44
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,378.3,307.95
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,319.47,257.88
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,249.86,197.77
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,187.95,142.99
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,115.33,75.39
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,35.64,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,13.62,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,27.11,17.22
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,35.11,25.57
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,42.99,33.1
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,46.97,36.91
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,77.2,46.03
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,116.13,71.71
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,153.26,101.81
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,191.69,132.26
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,236.61,169.99
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,282.35,213.94
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,315.76,245.55
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,375.28,292.37
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,457.02,357.9
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,507.69,399.67
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,562.46,443.35
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,610.28,481.32
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,657.66,517.91
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,701.28,549.52
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,743.24,578.86
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,783.17,606.65
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,821.54,633.13
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,856.36,655.75
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,889.24,676.86
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,917.94,696.27
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,944.25,714.07
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,966.71,727.9
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,986.54,739.97
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,1001.3,750.11
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,1013.2,758.47
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,1022.94,765.88
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,1029.68,771.4
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,1029.7,774.37
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,1026.66,775.42
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,1017.67,771.03
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,1005.71,764.81
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,989.45,757.14
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,970.45,747.54
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,872.45,680.31
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,766.55,602.76
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,752.98,597.43
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,739.39,591.33
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,759.32,610.54
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,767.16,619.76
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,649.55,531.92
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,535.14,441.32
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,511.38,425.37
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,487.28,407.95
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,426.84,358.47
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,373.83,313.95
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,317.65,265.98
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,264.78,219.55
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,205.9,166.87
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,152.79,118.72
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,82.68,55.13
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,13.18,0.0
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,26.23,16.59
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,33.7,24.35
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,40.06,30.49
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,43.34,33.71
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,75.63,43.34
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,114.25,65.69
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,158.13,98.29
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,207.17,139.92
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,256.0,183.4
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,291.51,222.6
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,313.02,246.81
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,370.35,292.36
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,456.83,363.16
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,509.74,407.57
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,558.91,448.01
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,551.37,441.23
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,528.87,420.52
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,622.08,497.09
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,740.96,590.71
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,723.78,573.16
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,693.7,545.09
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,732.68,574.35
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,771.54,602.92
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,754.24,588.15
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,732.83,570.48
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,638.46,497.57
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,536.47,417.43
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,638.18,497.41
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,743.43,577.54
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,775.03,602.72
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,809.98,630.59
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,919.12,718.41
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,1013.71,785.86
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,1004.51,779.5
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,992.47,771.96
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,975.63,761.15
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,956.13,748.53
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,772.82,614.21
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,577.72,459.18
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,629.57,505.37
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,674.18,544.69
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,555.35,450.99
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,444.62,361.9
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,445.01,365.09
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,433.1,358.07
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,344.18,285.46
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,269.28,223.12
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,235.31,195.55
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,202.02,167.9
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,266.19,222.84
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,315.04,260.88
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,243.92,197.87
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,180.61,141.1
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,110.32,76.08
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,37.76,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,14.58,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,15.27,0.0
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,29.69,19.66
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,43.62,33.21
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,57.08,45.79
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,70.74,58.43
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,99.54,72.75
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,129.06,92.45
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,162.15,117.35
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,194.86,143.95
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,235.57,178.21
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,275.91,214.08
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,307.74,241.99
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,329.09,261.13
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,349.07,277.96
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,382.74,304.79
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,417.08,331.77
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,458.54,363.97
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,498.41,394.67
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,547.42,432.63
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,600.01,472.89
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,606.34,475.82
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,608.75,475.83
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,676.65,528.28
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,748.41,582.41
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,732.68,567.94
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,711.82,550.26
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,768.78,593.66
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,828.76,638.08
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,807.81,621.7
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,781.86,602.42
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,886.29,684.74
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,984.02,754.56
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,898.01,693.05
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,806.08,622.56
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,888.39,687.69
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,959.7,737.72
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,862.0,669.0
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,760.93,592.82
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,771.77,604.54
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,778.09,612.15
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,712.52,563.47
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,649.05,516.04
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,696.79,557.92
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,735.98,590.41
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,575.71,467.35
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,426.72,347.98
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,495.75,407.92
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,543.58,448.62
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,484.99,401.96
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,428.74,356.33
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,366.62,303.97
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,308.35,253.31
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,238.66,192.49
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,179.11,139.38
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,112.46,78.26
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,46.37,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,16.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,13.94,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,27.78,18.14
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.15,26.61
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,44.44,34.49
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,63.57,51.91
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,100.39,75.12
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,128.37,95.01
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,158.8,118.37
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,194.42,138.93
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,254.92,183.07
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,262.09,200.85
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,250.93,199.16
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,259.19,205.94
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,265.41,210.67
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,244.67,193.61
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,224.87,177.24
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,254.5,200.31
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,284.62,223.4
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,440.17,346.05
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,620.85,481.4
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,646.93,498.79
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,671.43,516.02
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,705.62,540.62
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,739.7,564.83
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,765.85,583.11
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,791.13,600.75
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,812.96,616.48
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,833.74,631.5
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,818.68,620.68
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,798.53,606.65
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,830.6,630.96
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,858.56,652.03
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,836.74,637.14
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,813.11,621.34
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,732.13,561.98
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,649.69,500.62
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,710.74,551.45
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,767.42,597.84
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,707.66,553.88
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,657.06,516.56
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,751.46,594.54
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,823.71,650.05
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,719.74,575.22
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,616.06,495.83
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,597.73,485.71
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,578.89,474.18
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,465.67,383.75
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,359.19,296.83
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,316.85,263.11
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,275.9,229.48
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,234.26,194.18
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,193.73,158.99
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,150.1,120.73
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,109.0,84.22
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,59.88,40.45
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,14.48,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,7.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,15.28,0.5
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,29.72,19.77
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,43.27,32.81
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,56.36,45.0
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,69.31,56.83
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,99.57,71.16
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,130.26,91.79
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,159.44,113.48
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,196.82,138.32
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,250.56,179.35
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,297.28,220.63
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,345.97,263.16
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,397.25,307.5
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,446.57,349.45
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,494.09,388.37
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,541.91,426.37
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,587.43,462.45
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,632.74,497.53
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,678.14,531.02
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,720.99,561.92
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,759.71,588.55
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,797.0,613.94
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,830.15,635.43
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,861.41,655.46
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,889.4,674.01
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,915.15,691.01
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,936.23,705.28
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,954.82,717.97
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,969.44,729.0
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,981.36,738.37
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,982.27,739.56
