Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,985.51,742.54
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,985.0,742.64
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,981.69,741.0
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,974.36,737.24
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,964.22,731.69
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,866.54,665.21
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,765.36,589.45
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,739.14,572.61
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,711.7,554.16
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,686.36,538.29
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,659.45,521.03
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,585.78,466.45
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,523.54,419.44
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,401.26,323.73
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,286.99,231.61
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,262.31,212.89
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,237.27,193.27
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,206.41,168.61
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,175.93,143.74
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,145.93,118.72
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,116.39,93.55
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,86.81,67.91
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,58.03,42.81
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,34.96,21.83
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,11.58,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,13.89,0.64
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,27.69,18.1
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,35.6,26.03
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,42.33,32.46
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,43.45,33.71
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,61.65,47.64
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,74.32,58.31
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,87.03,68.82
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,102.48,81.62
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,117.99,94.3
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,164.68,132.02
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,207.86,166.27
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,222.73,177.91
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,232.33,185.23
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,255.43,202.9
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,283.68,224.41
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,321.49,253.62
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,360.63,283.54
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,400.87,313.61
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,442.65,344.44
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,480.42,372.7
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,517.43,400.21
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,533.92,411.48
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,550.45,422.82
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,730.08,565.07
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,922.16,702.96
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,863.88,659.56
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,793.09,602.55
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,894.79,682.4
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,991.59,748.59
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,996.63,751.74
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,998.81,753.94
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,998.46,754.16
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,995.25,752.59
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,986.74,747.98
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,975.44,741.61
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,880.04,676.74
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,775.47,598.59
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,760.77,590.8
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,743.65,580.58
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,596.19,469.98
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,456.75,361.66
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,339.45,270.85
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,226.86,180.73
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,203.31,162.76
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,179.95,144.47
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,243.53,199.24
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,302.99,249.42
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,266.36,219.87
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,230.52,190.59
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,289.17,240.38
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,319.62,263.7
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,251.41,203.74
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,189.41,148.5
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,121.49,87.06
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,56.19,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,20.33,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,13.86,1.23
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,27.65,18.14
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,35.49,25.96
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,42.22,32.37
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,47.66,37.44
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,82.19,47.77
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,123.99,87.08
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,144.11,113.9
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,162.54,129.25
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,180.32,143.95
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,202.61,161.57
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,225.21,179.23
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,283.65,224.86
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,354.11,279.95
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,370.61,292.84
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,384.38,303.31
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,402.56,316.98
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,419.76,329.65
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,425.19,332.41
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,425.05,330.89
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,519.59,404.17
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,622.2,481.45
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,737.25,572.39
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,868.63,666.51
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,716.39,552.84
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,540.7,413.06
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,750.28,580.03
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,964.5,732.18
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,979.4,740.76
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,991.5,749.34
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,997.95,752.82
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,1001.47,754.47
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,1001.45,755.29
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,998.48,754.26
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,991.55,751.05
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,981.72,745.96
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,966.24,736.74
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,948.08,725.77
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,924.82,711.28
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,899.12,695.09
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,868.71,676.77
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,836.38,656.9
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,803.24,635.0
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,763.73,608.2
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,719.25,578.27
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,674.19,547.34
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,621.66,509.18
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,569.77,469.03
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,515.44,426.41
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,460.86,382.26
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,396.11,328.31
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,335.82,276.37
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,267.46,216.44
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,206.14,161.51
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,131.0,94.52
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,62.31,5.78
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,22.72,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,15.06,2.37
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,30.08,20.29
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,38.77,28.9
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,47.04,36.71
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,54.5,43.59
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,88.25,53.68
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,125.03,76.65
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,166.68,107.97
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,209.51,143.4
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,255.86,182.97
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,302.19,223.02
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,350.88,264.4
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,402.17,307.56
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,451.39,348.1
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,498.55,385.32
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,546.4,421.81
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,592.3,455.62
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,638.04,488.15
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,679.96,517.27
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,720.45,544.6
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,759.04,570.42
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,796.35,594.48
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,830.42,615.73
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,862.68,635.65
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,890.11,653.53
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,915.39,670.07
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,937.49,684.07
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,957.25,696.6
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,971.27,707.55
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,982.66,716.91
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,993.6,724.66
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,1001.73,730.61
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,1001.85,734.25
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,999.08,736.12
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,990.58,732.87
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,979.31,727.81
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,962.83,718.82
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,943.76,708.11
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,925.08,697.65
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,898.65,681.82
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,867.17,663.36
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,833.85,643.39
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,795.15,618.39
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,755.25,592.18
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,709.46,562.06
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,666.04,533.09
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,614.13,496.01
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,562.94,457.94
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,504.91,413.82
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,449.0,369.84
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,385.44,317.46
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,326.01,266.86
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,256.69,206.87
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,194.08,151.65
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,125.03,90.47
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,55.19,9.22
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,21.34,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,15.04,2.86
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,30.04,20.34
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,38.33,28.5
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,46.69,36.29
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,54.36,43.31
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,88.95,53.28
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,125.64,75.87
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,167.61,107.18
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,211.44,143.42
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,258.67,183.7
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,305.23,223.9
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,357.58,268.18
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,405.88,308.47
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,455.46,348.54
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,503.83,385.99
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,552.94,422.65
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,601.34,457.91
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,646.27,489.6
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,689.99,519.55
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,733.24,547.63
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,772.48,571.07
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,810.19,593.06
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,844.76,613.35
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,877.47,632.24
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,906.18,650.5
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,932.56,667.34
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,954.16,680.76
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,973.19,692.63
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,988.67,704.49
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,1001.36,714.66
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,1007.91,721.04
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,1011.53,725.65
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,1011.62,727.44
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,1008.77,727.46
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,1000.1,724.43
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,988.59,719.58
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,972.8,710.92
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,954.36,700.59
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,930.22,686.97
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,903.83,671.77
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,877.7,657.12
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,844.35,637.42
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,805.04,612.53
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,764.62,586.55
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,718.99,557.27
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,672.86,527.04
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,621.92,492.16
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,569.51,454.18
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,511.8,411.42
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,456.14,368.7
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,391.38,316.51
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,330.87,266.1
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,262.32,208.3
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,199.79,154.3
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,130.6,93.86
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,65.43,16.34
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,23.76,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,13.81,2.41
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,27.54,17.95
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,35.21,25.45
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,41.95,31.77
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,50.35,39.4
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,86.04,49.23
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,124.1,72.97
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,166.81,105.1
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,210.89,141.58
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,258.27,182.0
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,308.93,225.44
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,358.37,267.39
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,406.84,307.79
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,456.53,347.95
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,504.38,384.77
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,552.66,420.49
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,602.23,456.18
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,648.37,488.18
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,691.68,518.0
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,734.01,546.13
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,773.15,571.26
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,810.82,595.18
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,844.41,615.02
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,876.06,633.42
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,904.32,651.47
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,930.34,668.12
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,952.2,681.59
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,971.55,693.52
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,986.41,704.05
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,998.55,712.99
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,1003.25,717.37
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,1005.06,720.08
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,1004.35,720.69
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,1000.78,719.61
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,992.43,716.19
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,981.31,711.07
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,970.82,707.26
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,952.07,698.09
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,927.99,684.1
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,901.64,668.59
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,869.55,649.99
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,835.68,630.0
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,796.22,605.07
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,755.57,578.99
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,712.68,551.68
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,666.66,521.55
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,615.05,485.53
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,564.04,448.69
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,505.73,405.5
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,449.52,362.45
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,386.63,312.05
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,327.66,263.15
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,259.31,205.79
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,197.33,152.5
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,129.23,93.3
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,64.98,20.11
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,23.47,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,7.86,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,17.89,5.27
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.15,19.54
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,37.04,27.31
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,43.71,33.63
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,52.35,41.52
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,87.87,50.78
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,126.23,74.96
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,169.29,107.53
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,213.66,144.35
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,261.32,185.04
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,312.3,228.24
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,362.01,269.64
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,410.29,309.71
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,459.8,349.56
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,508.36,387.49
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,557.34,424.49
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,606.4,461.59
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,652.0,495.45
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,695.16,525.89
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,737.29,554.63
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,776.2,580.43
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,813.6,605.07
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,846.59,626.06
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,877.53,645.63
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,905.8,664.02
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,931.83,680.96
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,953.27,694.29
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,972.16,706.03
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,987.0,715.97
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,999.13,724.32
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,1003.78,728.01
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,1005.56,730.06
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,1005.35,730.96
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,1002.29,730.17
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,994.39,726.37
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,983.69,720.89
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,967.43,711.86
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,954.33,704.99
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,930.97,691.33
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,905.24,676.13
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,873.53,657.64
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,840.03,637.77
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,722.81,557.45
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,607.57,472.21
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,647.73,507.84
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,672.43,530.22
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,621.26,494.27
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,570.65,457.65
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,512.64,413.88
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,456.68,370.28
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,393.95,319.86
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,335.07,270.81
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,266.24,212.64
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,203.59,158.4
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,134.35,98.01
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,69.95,25.75
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,25.29,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,8.85,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,17.87,5.61
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,28.84,19.34
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,35.07,25.6
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,40.91,31.17
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,49.73,33.07
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,85.59,47.84
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,124.47,72.1
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,168.17,104.82
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,213.12,142.04
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,264.32,185.39
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,312.07,226.43
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,362.04,268.74
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,411.05,309.32
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,461.15,349.52
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,513.27,390.16
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,561.88,427.13
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,608.34,461.52
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,654.37,494.65
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,697.86,525.69
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,740.39,554.59
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,779.18,579.08
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,816.39,602.27
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,850.64,623.9
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,882.9,644.12
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,910.84,662.11
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,936.43,678.62
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,958.2,692.04
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,977.38,703.84
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,992.46,713.84
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,1004.75,722.21
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,1011.36,727.11
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,1015.04,730.33
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,1014.71,731.15
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,1011.43,730.23
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,1003.74,727.2
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,993.17,722.38
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,976.92,713.43
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,958.03,702.82
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,934.6,689.69
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,908.78,674.89
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,877.64,656.88
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,844.6,637.42
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,811.86,617.08
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,772.59,591.93
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,727.38,562.76
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,681.61,532.68
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,631.12,498.72
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,580.99,462.68
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,526.65,422.52
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,471.8,380.58
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,409.34,330.53
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,350.66,281.8
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,282.86,224.7
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,221.65,171.65
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,149.92,109.29
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,83.29,34.65
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,30.92,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,9.83,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,18.27,6.09
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,28.77,19.19
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,34.54,25.0
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,39.95,30.15
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,49.52,32.27
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,85.75,47.37
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,125.14,72.38
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,169.09,105.79
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,217.54,146.1
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,265.66,187.34
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,313.83,228.6
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,364.17,270.87
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,413.01,311.43
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,462.99,351.61
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,515.46,392.45
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,564.48,429.53
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,611.39,463.96
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,657.9,497.05
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,701.79,527.87
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,744.77,556.42
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,784.63,581.55
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,822.94,605.37
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,857.84,626.72
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,890.76,646.63
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,919.38,664.94
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,945.64,681.77
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,968.07,694.85
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,987.9,706.32
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,1003.64,716.66
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,1016.57,725.38
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,1025.56,730.98
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,1031.57,734.83
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,1032.71,736.56
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,1030.83,736.55
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,1023.0,733.5
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1012.21,728.68
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,996.58,721.16
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,978.19,711.94
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,954.83,698.63
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,929.03,683.71
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,898.64,666.54
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,866.22,647.86
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,828.08,624.22
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,793.39,602.69
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,748.5,574.16
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,702.9,544.68
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,651.75,510.8
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,600.9,475.09
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,543.03,432.85
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,489.25,392.12
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,426.9,342.61
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,368.11,294.16
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,299.39,236.78
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,237.23,183.17
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,163.01,118.9
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,95.47,43.52
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,35.58,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.81,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.67,6.58
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,28.72,19.15
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,34.5,24.95
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,39.92,30.1
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,50.38,32.37
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,87.91,48.14
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,128.54,74.15
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,173.69,108.78
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,223.28,150.43
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,272.52,193.09
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,321.29,235.89
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,372.17,279.89
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,422.38,322.48
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,473.67,364.7
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,444.45,344.19
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,390.52,301.1
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,510.96,396.61
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,671.06,518.46
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,715.82,549.59
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,759.64,579.03
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,799.83,605.8
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,838.41,631.24
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,873.26,652.7
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,906.0,672.55
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,935.12,691.15
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,961.85,708.14
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,984.31,720.96
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,1004.07,732.03
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1019.6,741.84
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1032.28,749.92
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,1036.91,753.55
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,1038.52,755.44
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,1038.89,756.12
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,1036.28,755.02
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,1027.32,750.53
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1015.49,744.31
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,999.37,735.79
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,980.55,725.58
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,955.88,710.66
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,934.41,697.93
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,902.88,678.39
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,869.4,657.49
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,830.02,632.37
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,789.26,606.04
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,627.95,491.11
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,467.66,369.27
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,347.21,276.95
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,236.41,188.55
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,381.67,309.8
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,481.64,389.78
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,418.55,338.6
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,359.0,289.41
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,289.23,230.84
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,226.16,176.34
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,153.3,113.13
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,88.19,43.14
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,32.52,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.81,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,18.65,6.84
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,28.67,19.23
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,34.45,25.05
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,39.88,30.22
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,50.58,32.25
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,88.13,48.03
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,129.19,74.43
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,174.77,109.4
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,224.07,150.65
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,272.98,192.68
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,321.93,234.6
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,372.93,277.28
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,423.2,318.82
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,478.27,362.44
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,527.75,400.5
