Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,577.39,437.28
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,624.81,471.12
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,671.71,503.35
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,714.65,532.29
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,756.0,558.59
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,795.73,582.46
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,833.86,604.92
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,868.15,625.5
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,900.41,644.67
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,929.15,661.53
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,955.55,676.9
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,977.21,689.32
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,996.23,700.19
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,1011.61,710.27
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,1024.18,718.78
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,1033.74,725.09
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,1040.31,729.66
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,1040.09,731.6
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,1036.82,731.79
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,1028.6,727.54
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,1017.42,721.53
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,1001.4,713.27
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,982.63,703.34
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,958.91,690.86
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,932.77,676.72
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,902.05,660.22
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,869.34,642.19
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,829.95,618.16
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,794.11,596.24
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,749.39,568.59
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,703.99,539.94
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,652.09,506.22
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,600.53,470.69
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,543.42,429.62
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,490.48,390.1
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,427.95,341.71
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,368.93,294.11
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,300.88,237.47
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,239.22,184.5
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,166.25,121.87
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,100.41,51.65
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,37.39,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,10.81,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,17.88,6.37
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,26.68,17.29
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,32.1,22.68
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,37.19,27.47
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,48.49,29.77
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,85.89,45.53
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,126.13,71.0
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,173.82,107.07
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,219.19,144.42
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,267.55,185.22
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,315.74,225.64
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,365.89,266.66
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,415.4,306.55
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,469.71,348.45
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,518.14,384.37
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,566.76,419.06
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,613.15,451.22
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,659.05,481.83
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,703.38,510.12
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,747.03,535.63
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,786.29,560.78
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,823.88,584.78
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,858.11,606.51
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,890.2,626.8
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,919.1,645.52
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,945.61,662.81
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,967.42,676.66
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,986.54,688.86
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,1001.89,699.46
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,1014.41,708.44
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,1018.96,712.65
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,1020.51,715.17
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,1020.29,717.52
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,1017.12,718.16
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,1009.08,714.45
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,998.17,709.06
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,982.51,700.22
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,964.18,689.79
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,941.36,677.07
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,916.16,662.8
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,885.08,645.0
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,852.08,625.84
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,819.79,606.19
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,780.92,581.89
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,736.03,553.94
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,690.52,525.08
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,639.51,491.98
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,588.87,457.03
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,535.2,418.65
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,480.94,378.5
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,418.29,329.76
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,359.24,282.21
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,292.37,227.65
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,231.77,176.57
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,160.92,116.74
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,96.28,50.81
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,35.86,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.85,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,20.54,8.25
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,32.86,22.51
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,47.41,35.96
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,61.43,48.67
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,79.29,59.18
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,108.32,77.69
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,137.84,98.58
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,169.72,122.78
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,204.81,150.77
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,241.36,180.15
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,215.39,164.58
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,177.36,137.51
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,231.08,178.98
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,291.48,224.71
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,263.42,202.49
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,235.37,180.41
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,362.95,278.0
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,504.6,381.56
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,444.14,334.58
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,373.27,280.38
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,469.18,351.77
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,573.58,426.17
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,509.98,379.18
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,441.84,329.18
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,422.84,315.64
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,402.96,301.08
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,610.26,453.99
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,825.6,601.17
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,803.84,583.38
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,781.11,567.45
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,802.03,581.84
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,826.06,597.64
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,666.74,487.26
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,497.15,366.09
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,516.49,381.46
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,535.44,395.16
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,662.85,489.53
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,777.19,571.21
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,846.4,621.56
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,898.73,655.24
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,867.74,637.02
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,834.92,618.34
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,798.96,596.66
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,761.45,573.62
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,717.45,546.33
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,675.48,519.94
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,626.56,487.02
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,577.8,452.34
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,521.93,412.51
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,467.81,372.45
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,408.56,326.13
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,352.41,280.53
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,286.45,226.02
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,226.64,175.02
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,159.06,117.13
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,97.11,53.82
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,36.12,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,9.83,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,17.81,6.67
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,27.56,18.23
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,33.4,24.02
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,38.87,29.19
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,50.97,31.87
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,87.61,48.0
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,127.2,73.68
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,171.2,107.54
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,219.52,148.07
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,267.52,189.5
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,315.28,231.16
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,365.07,273.91
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,414.05,315.32
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,464.13,356.5
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,515.97,397.95
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,564.27,435.73
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,610.67,470.91
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,656.66,504.83
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,701.04,537.16
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,744.87,567.22
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,784.39,593.62
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,822.36,618.74
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,856.65,640.31
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,888.87,660.35
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,917.54,678.78
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,943.86,695.63
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,965.93,709.68
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,985.38,722.07
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,1001.18,731.66
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,1014.18,739.5
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,1019.66,743.11
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,1022.16,745.01
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,1023.51,746.3
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,1021.92,745.82
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,1014.89,740.55
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,1004.94,733.56
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,989.79,726.68
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,971.95,718.07
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,949.52,705.05
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,924.63,690.39
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,893.89,671.7
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,861.18,651.56
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,829.14,631.7
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,790.45,606.94
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,745.67,578.38
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,700.22,548.79
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,649.33,514.74
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,598.67,478.86
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,544.96,438.51
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,490.64,396.44
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,428.58,346.95
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,369.89,298.4
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,303.17,242.24
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,242.55,189.58
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,171.16,127.46
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,107.63,62.18
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,40.0,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.83,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,17.3,6.35
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,26.57,17.28
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,32.0,22.66
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,37.08,27.47
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,48.89,30.02
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,84.19,45.69
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,122.74,71.02
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,165.19,103.99
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,211.77,143.24
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,258.04,183.41
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,304.27,224.03
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,352.39,265.69
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,399.72,305.98
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,448.18,346.1
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,498.49,386.56
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,545.38,423.43
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,590.36,458.58
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,634.98,492.63
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,677.25,523.48
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,718.6,552.16
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,757.01,578.23
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,793.95,603.07
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,827.54,624.57
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,859.3,644.65
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,887.35,662.61
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,913.2,679.03
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,934.9,693.06
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,954.13,705.51
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,969.4,715.4
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,981.99,723.65
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,988.08,727.74
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,991.34,730.13
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,992.13,731.06
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,990.09,730.26
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,982.28,725.82
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,971.71,719.71
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,956.5,711.99
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,938.71,702.62
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,915.67,688.84
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,890.42,673.53
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,865.53,659.31
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,833.46,639.97
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,796.37,616.05
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,758.04,590.98
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,714.83,563.07
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,671.04,534.15
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,624.15,501.2
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,575.44,464.73
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,520.04,422.74
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,466.34,380.74
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,407.53,333.21
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,351.93,286.67
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,286.76,230.94
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,227.58,178.99
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,160.22,120.11
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,99.23,58.78
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,36.75,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.81,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,19.0,7.64
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,29.45,19.86
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,35.19,25.6
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,40.58,30.72
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,53.16,33.71
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,88.89,49.91
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,86.23,54.94
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,65.73,50.08
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,92.15,72.02
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,118.11,93.21
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,132.76,104.65
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,147.45,115.98
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,161.35,126.53
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,175.52,137.21
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,227.87,177.91
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,276.67,215.03
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,325.21,251.49
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,375.67,288.83
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,385.42,294.97
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,394.62,300.81
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,443.81,337.37
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,494.93,374.76
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,672.06,513.94
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,873.42,658.12
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,901.34,675.26
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,927.02,692.39
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,949.42,707.37
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,969.35,720.77
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,984.83,730.87
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,997.62,739.31
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,1007.1,746.1
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,1013.71,751.14
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,1014.54,752.08
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,1012.44,751.24
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,1004.55,747.15
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,993.84,741.32
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,978.81,732.29
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,961.1,721.58
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,937.34,707.18
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,911.36,691.28
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,881.6,673.67
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,855.15,658.24
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,706.27,553.56
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,554.47,437.77
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,419.92,334.97
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,294.22,235.07
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,353.19,285.95
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,402.36,327.42
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,277.3,226.23
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,164.38,132.5
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,137.69,110.75
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,111.47,88.83
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,81.59,63.43
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,56.85,42.17
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,37.62,25.35
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,18.34,7.26
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,9.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,11.8,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,18.24,7.21
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,26.55,17.44
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,31.09,22.06
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,35.36,26.16
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,63.15,45.21
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,102.27,80.97
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,118.23,93.68
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,138.32,109.76
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,170.89,135.38
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,206.44,163.48
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,260.56,198.61
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,362.37,276.37
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,397.51,309.55
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,424.76,334.27
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,468.21,369.29
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,511.12,402.9
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,504.39,396.43
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,482.31,376.93
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,593.09,466.78
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,734.56,576.22
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,773.33,602.69
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,810.65,628.55
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,843.85,650.08
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,874.94,669.97
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,903.19,689.3
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,929.24,707.1
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,950.32,721.51
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,968.86,734.26
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,983.81,745.76
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,996.1,755.58
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,939.41,716.62
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,871.08,661.85
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,939.98,717.64
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,1000.5,759.88
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,994.52,755.99
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,985.69,750.79
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,970.04,742.11
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,951.83,731.75
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,931.13,718.33
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,907.91,703.2
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,804.34,632.0
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,699.47,554.16
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,744.87,593.7
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,772.24,615.54
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,693.45,559.42
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,616.06,502.27
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,572.23,469.48
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,528.05,435.49
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,416.72,345.76
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,313.84,260.83
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,269.98,224.18
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,228.15,188.23
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,184.18,149.79
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,142.51,112.78
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,99.4,74.53
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,58.71,34.93
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,21.89,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,11.8,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,19.41,8.05
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,29.42,19.84
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,35.64,25.99
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,41.47,31.49
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,67.85,49.55
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,95.4,75.83
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,112.94,90.09
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,131.05,104.56
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,133.17,106.24
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,134.29,107.03
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,159.18,126.75
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,184.69,146.74
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,205.56,162.79
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,226.84,179.0
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,265.57,208.83
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,310.09,242.74
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,362.79,283.19
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,418.32,325.33
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,477.07,369.53
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,544.21,419.27
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,556.23,426.97
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,566.69,433.66
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,629.32,481.1
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,698.45,532.28
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,811.38,620.82
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,933.34,706.4
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,955.88,719.49
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,975.95,731.73
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,991.15,742.14
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,1003.62,750.85
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,964.03,724.62
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,913.26,685.36
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,973.1,732.92
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,1018.63,764.09
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,1012.08,760.34
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,1002.6,755.15
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,987.41,747.28
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,969.49,737.62
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,947.03,723.79
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,922.12,708.26
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,892.24,690.51
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,860.36,671.16
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,822.75,646.22
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,783.74,620.03
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,745.56,595.06
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,701.81,565.48
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,651.8,529.71
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,602.0,492.74
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,547.08,450.5
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,495.83,409.76
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,434.88,359.83
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,377.2,310.91
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,312.01,254.23
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,252.56,201.06
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,182.87,138.98
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,122.01,77.37
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,45.56,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,11.8,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,17.26,6.55
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,24.65,15.72
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,29.3,20.37
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,33.66,24.52
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,46.65,27.12
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,83.86,43.5
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,127.11,72.66
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,170.87,107.0
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,215.23,145.18
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,262.48,187.23
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,310.0,229.8
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,359.14,273.24
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,412.06,318.78
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,461.84,360.81
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,509.41,400.05
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,556.94,438.13
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,603.18,474.94
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,649.01,510.63
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,693.0,543.32
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,736.14,573.44
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,775.65,600.94
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,813.66,627.19
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,848.01,650.88
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,880.39,673.12
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,910.24,693.3
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,937.84,711.88
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,960.75,727.23
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,981.13,740.9
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,997.47,751.88
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,1011.05,761.09
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,1013.92,763.15
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,1013.79,763.36
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,949.85,720.1
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,874.55,662.02
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,836.14,635.6
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,796.34,607.72
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,718.18,551.32
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,639.61,493.59
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,798.27,620.4
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,920.36,710.22
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,806.45,629.59
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,686.99,539.5
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,654.91,517.59
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,621.75,494.14
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,622.34,499.22
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,619.69,501.3
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,614.39,499.0
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,602.87,491.46
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,546.55,447.98
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,491.85,404.69
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,430.27,354.55
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,372.09,305.54
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,305.11,247.73
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,244.13,193.81
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,172.52,131.13
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,110.52,70.98
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,40.78,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,11.8,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,19.4,8.15
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,29.41,19.95
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,35.18,25.65
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,40.58,30.72
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,53.89,33.82
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,90.5,50.48
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,129.34,75.58
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,172.74,108.72
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,217.37,146.2
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,268.17,189.78
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,315.38,230.88
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,364.73,273.21
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,413.22,313.89
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,462.77,354.16
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,514.59,394.13
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,563.04,430.23
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,609.02,463.84
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,654.56,495.92
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,697.29,525.22
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,738.75,552.08
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,777.48,575.05
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,814.73,596.48
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,849.18,616.2
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,881.7,634.37
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,864.93,622.36
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,837.48,598.45
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,868.03,618.07
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,898.08,636.49
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,954.95,677.94
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,1005.74,710.43
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,1016.34,718.85
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,1024.06,726.01
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,1025.57,729.35
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,1024.11,730.9
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,1016.79,729.35
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,1006.59,725.9
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,992.1,720.03
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,974.89,712.39
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,951.91,699.96
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,926.6,685.86
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,896.07,668.67
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,863.56,649.95
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,830.58,629.43
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,791.21,604.21
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,747.23,576.05
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,702.54,546.9
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,651.2,512.5
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,602.83,478.28
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,547.18,437.81
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,493.06,397.06
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,431.42,348.14
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,373.17,300.31
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,306.9,245.08
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,246.4,193.02
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,176.57,132.65
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,115.51,74.08
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,42.94,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,20.65,8.96
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,31.43,21.59
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,38.5,28.53
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,44.21,33.95
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,57.01,36.75
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,92.7,53.01
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,130.65,77.45
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,173.6,110.3
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,217.84,147.8
