Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,268.44,191.76
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,315.49,232.9
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,364.94,275.47
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,413.23,316.39
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,462.59,356.97
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,511.14,395.71
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,563.36,435.8
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,608.73,469.96
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,653.67,502.84
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,697.24,533.92
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,740.17,562.75
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,779.47,589.21
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,817.22,614.45
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,851.2,636.21
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,883.18,656.53
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,911.71,675.29
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,937.95,692.54
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,959.54,705.9
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,978.54,717.6
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,993.44,727.6
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,1005.58,735.94
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,1012.07,740.74
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,1015.67,743.81
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,1015.77,745.71
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,1012.95,745.85
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,1005.81,741.87
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,995.84,736.18
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,980.64,726.7
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,962.8,715.59
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,940.03,701.73
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,914.91,686.33
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,884.39,668.12
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,857.2,652.11
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,820.31,628.01
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,782.02,602.81
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,738.06,574.42
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,693.44,545.1
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,643.59,510.61
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,596.39,476.31
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,541.01,435.06
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,487.2,393.72
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,426.67,345.8
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,369.44,298.82
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,304.35,243.95
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,244.96,192.37
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,176.77,133.29
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,117.22,76.2
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,43.59,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,11.8,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,19.41,8.08
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,29.43,19.94
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,34.73,25.29
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,39.71,30.06
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,69.69,50.63
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,107.12,82.68
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,131.67,101.71
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,157.46,122.13
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,195.21,150.36
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,235.53,181.46
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,282.95,214.28
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,360.25,274.18
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,408.95,316.76
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,462.56,362.29
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,510.94,402.14
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,559.73,441.21
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,605.94,478.07
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,651.79,513.79
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,696.25,546.75
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,740.04,577.16
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,779.9,605.2
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,818.25,632.04
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,853.4,655.25
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,886.56,676.94
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,915.81,697.12
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,942.76,715.74
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,965.08,731.22
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,984.78,745.0
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,1000.33,755.75
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,1013.09,764.72
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,1021.09,770.88
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,1026.15,775.28
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,1027.26,776.92
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,1025.39,776.69
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,1017.22,772.29
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,1006.21,766.07
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,991.29,758.3
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,973.67,748.7
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,949.93,734.22
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,923.94,718.08
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,893.59,699.38
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,861.28,679.12
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,831.17,659.31
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,794.13,634.18
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,750.37,604.67
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,705.88,574.12
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,658.41,539.64
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,610.64,503.86
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,555.69,461.14
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,502.06,418.17
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,443.18,368.7
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,385.43,318.83
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,319.57,261.46
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,259.32,207.5
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,187.14,143.63
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,125.55,83.78
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,46.76,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,11.8,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,19.41,8.06
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,29.45,19.94
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,33.37,24.07
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,37.11,27.72
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,49.53,30.02
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,86.11,46.09
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,128.12,73.78
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,171.58,107.35
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,216.37,146.0
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,264.01,188.48
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,311.49,231.03
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,365.16,278.03
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,413.77,320.26
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,463.22,362.07
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,511.36,401.67
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,559.57,440.14
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,605.6,476.87
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,651.12,512.36
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,694.09,543.99
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,735.5,572.57
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,774.27,599.62
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,811.51,625.42
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,845.84,649.02
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,878.21,671.18
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,906.74,690.62
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,932.98,708.49
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,955.44,724.09
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,975.37,738.04
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,990.8,750.43
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,1003.47,761.11
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,1012.3,768.17
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,1018.22,773.91
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,1019.29,777.02
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,1017.4,778.25
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,964.83,742.85
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,901.53,696.6
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,885.77,688.41
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,869.37,679.38
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,906.06,709.31
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,923.17,722.62
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,893.91,702.94
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,862.62,682.02
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,722.95,580.47
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,574.16,462.65
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,658.1,535.48
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,709.27,578.91
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,660.29,542.91
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,611.43,506.43
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,532.61,443.98
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,457.51,382.98
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,398.98,333.61
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,344.1,286.0
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,285.41,234.61
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,231.32,186.0
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,166.25,128.16
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,111.8,75.23
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,49.51,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,13.76,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,19.83,8.31
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,28.49,19.19
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,32.93,23.78
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,37.13,27.85
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,49.35,30.12
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,85.85,46.16
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,124.87,71.48
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,171.57,108.0
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,216.59,147.02
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,264.45,189.96
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,311.73,232.65
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,365.35,280.08
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,413.91,323.38
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,463.31,366.49
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,511.29,407.0
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,559.56,446.7
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,606.21,484.76
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,652.36,521.58
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,694.99,554.04
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,736.2,583.39
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,775.63,611.5
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,813.54,638.3
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,847.68,661.23
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,879.84,682.59
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,909.03,702.75
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,935.94,721.26
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,959.51,737.79
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,980.56,752.63
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,996.14,762.96
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,1008.94,771.45
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,1014.75,775.18
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,1017.6,777.02
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,1018.77,779.35
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,1017.02,779.77
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,1011.18,776.42
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,1002.35,771.14
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,868.4,676.14
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,720.2,560.22
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,738.57,577.66
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,746.1,586.48
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,819.04,647.42
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,866.28,683.77
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,831.91,659.76
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,795.7,634.81
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,752.5,605.32
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,712.98,578.25
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,665.48,543.86
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,617.82,508.88
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,563.33,466.55
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,509.99,423.89
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,450.59,374.28
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,393.9,325.44
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,331.77,271.19
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,272.87,218.31
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,204.62,157.32
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,145.83,98.88
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,64.7,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,19.42,7.93
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,27.55,18.32
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,32.95,23.74
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,38.01,28.56
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,49.97,31.03
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,85.64,46.73
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,124.49,72.18
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,167.2,105.24
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,212.27,150.6
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,245.08,184.67
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,248.7,192.6
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,237.84,186.89
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,286.29,223.81
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,334.7,260.14
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,341.12,264.18
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,339.52,261.96
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,361.37,278.2
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,383.3,294.21
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,535.28,414.14
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,728.38,556.32
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,683.69,518.67
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,622.12,468.18
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,610.93,458.9
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,593.67,444.7
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,667.68,500.34
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,747.26,558.33
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,762.13,568.5
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,776.67,579.02
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,888.39,662.66
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,996.32,733.55
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,1004.74,739.17
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,1010.24,744.03
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,1011.33,745.62
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,1009.46,745.43
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,1003.05,742.39
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,993.7,737.54
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,979.68,729.24
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,962.94,719.25
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,941.4,706.53
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,917.31,692.1
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,789.64,606.19
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,649.77,502.37
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,612.84,477.53
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,575.32,451.19
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,483.51,382.04
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,388.84,309.26
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,520.3,418.25
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,610.95,491.43
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,557.52,450.49
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,505.23,410.03
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,447.65,364.04
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,392.62,318.45
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,329.01,264.28
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,272.9,214.72
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,206.05,156.05
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,148.43,99.7
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,65.8,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,9.83,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,20.15,8.25
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,31.33,21.38
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,44.8,33.94
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,57.8,45.84
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,75.38,55.98
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,103.91,74.01
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,135.32,97.26
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,167.85,122.95
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,195.52,136.29
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,254.55,178.65
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,301.33,219.99
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,353.84,265.29
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,401.69,306.69
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,450.45,347.91
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,451.27,350.03
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,432.72,334.25
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,480.5,370.83
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,531.94,409.44
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,476.78,366.02
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,409.48,312.78
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,433.15,330.49
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,457.22,347.99
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,430.71,327.18
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,402.5,305.27
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,417.51,316.42
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,432.7,327.49
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,450.81,340.15
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,469.17,352.92
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,457.11,343.96
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,444.56,334.81
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,444.39,334.98
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,444.03,335.0
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,597.85,451.94
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,752.94,565.08
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,458.03,351.53
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,160.84,122.16
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,232.62,179.28
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,305.42,235.87
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,489.74,380.41
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,663.07,510.5
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,554.68,430.01
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,458.85,357.93
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,634.89,501.86
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,771.53,606.35
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,494.84,398.44
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,212.26,168.25
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,328.0,266.6
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,424.3,346.08
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,256.96,210.26
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,100.92,79.28
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,85.42,66.75
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,69.87,53.77
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,54.77,40.93
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,39.61,27.85
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,27.52,17.25
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,15.43,6.21
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,7.71,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,10.81,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,15.94,5.29
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,22.93,14.21
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,27.25,18.56
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,31.3,22.43
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,46.08,27.26
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,83.7,42.91
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,123.98,68.74
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,168.41,103.02
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,214.18,141.77
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,262.79,184.11
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,315.97,230.36
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,366.63,273.99
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,416.04,315.59
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,466.38,356.55
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,515.74,395.56
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,565.29,433.34
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,612.94,469.32
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,660.14,503.9
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,704.23,534.66
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,746.97,562.14
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,787.34,588.35
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,826.15,613.24
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,862.35,634.96
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,896.6,655.17
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,926.61,674.45
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,954.26,692.23
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,977.57,706.66
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,998.24,719.46
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,1014.8,730.38
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,1028.5,739.63
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,1038.24,745.8
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,1044.97,750.17
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,1046.71,751.62
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,1045.38,751.3
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,1038.99,748.62
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,1029.56,744.16
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,1016.2,736.66
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,999.96,727.44
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,978.22,715.35
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,953.95,701.61
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,924.29,685.07
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,892.44,666.97
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,855.5,644.41
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,817.06,620.55
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,774.05,593.93
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,730.12,566.15
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,684.67,535.94
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,634.69,501.74
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,579.95,462.02
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,526.3,421.61
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,465.68,374.27
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,407.74,327.24
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,344.5,274.75
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,284.32,222.93
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,214.14,161.88
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,153.42,103.65
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,68.49,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,10.81,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,16.45,5.44
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,23.89,14.9
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,27.73,18.83
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,34.29,24.9
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,45.98,27.03
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,84.36,42.63
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,130.07,79.65
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,166.72,114.22
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,204.48,137.97
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,264.78,182.48
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,317.39,227.58
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,367.29,270.05
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,416.82,311.04
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,467.14,351.29
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,515.87,388.52
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,564.57,424.31
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,611.57,459.33
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,658.04,493.03
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,702.88,523.85
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,747.02,551.5
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,786.68,576.11
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,824.66,599.38
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,860.22,620.84
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,893.64,640.77
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,922.94,659.93
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,949.81,677.61
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,972.06,693.1
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,991.51,706.91
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,1008.0,718.29
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,1021.64,728.01
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,1027.29,733.41
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,1029.91,737.03
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,1031.75,739.68
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,1030.6,740.53
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,1025.78,739.15
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,1017.9,735.9
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,1003.93,729.78
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,987.17,721.91
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,965.96,709.75
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,942.1,695.84
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,913.44,679.65
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,882.66,661.91
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,847.12,639.81
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,809.91,616.34
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,767.72,589.93
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,729.14,565.65
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,679.94,533.13
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,630.71,499.87
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,575.78,459.27
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,521.96,418.24
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,461.76,370.94
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,406.75,325.97
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,341.98,272.15
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,282.45,220.86
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,213.02,160.58
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,152.79,103.22
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,68.49,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,11.8,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,17.44,6.03
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,24.87,15.84
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,28.21,19.39
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,34.35,25.13
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,45.41,26.85
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,84.44,42.42
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,126.32,68.98
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,172.47,104.51
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,219.58,144.3
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,273.73,191.0
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,323.64,234.59
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,375.18,278.82
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,425.77,321.81
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,477.13,364.19
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,526.89,404.12
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,576.69,442.81
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,624.57,478.9
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,671.8,513.42
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,715.78,544.42
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,757.8,571.77
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,797.98,598.65
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,836.5,624.21
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,871.92,646.28
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,905.3,666.82
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,934.32,685.68
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,960.89,702.95
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,983.95,716.56
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,1004.35,728.46
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,1020.14,738.87
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,1033.03,747.55
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,1042.41,754.56
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,1048.76,759.75
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,1050.14,762.93
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,1048.42,764.28
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,1041.69,761.02
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,1031.93,755.93
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,1017.2,749.14
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,999.61,740.52
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,977.62,727.55
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,953.14,712.93
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,923.69,695.92
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,892.06,677.3
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,854.91,653.39
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,816.29,628.26
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,772.98,600.43
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,728.73,571.48
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,569.6,453.93
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,409.18,328.17
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,318.68,256.87
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,228.61,184.0
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,197.5,159.16
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,166.86,133.97
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,135.31,107.61
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,104.42,81.22
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,74.16,54.9
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,40.37,24.89
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,18.31,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,11.8,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,17.47,5.88
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,24.9,15.86
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,28.23,19.37
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,31.41,22.42
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,45.02,27.02
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,83.22,42.25
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,123.55,67.44
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,168.29,101.49
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,214.28,140.25
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,267.3,185.99
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,316.09,228.25
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,366.68,271.23
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,416.3,313.05
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,466.71,354.24
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,515.56,392.26
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,564.46,428.91
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,611.77,463.95
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,658.49,497.49
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,702.13,526.76
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,744.25,552.44
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,784.49,577.69
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,823.12,601.58
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,858.04,622.79
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,890.85,642.48
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,920.03,661.02
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,946.81,678.04
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,969.75,691.85
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,990.02,704.01
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,1006.1,714.99
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,1019.33,724.31
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,1026.34,729.84
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,1030.34,733.63
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,1031.72,735.88
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,1030.09,736.34
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,1023.47,734.2
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,1013.89,730.21
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,999.5,723.77
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,982.33,715.59
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,960.56,703.36
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,936.29,689.44
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,907.32,673.31
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,876.24,655.6
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,840.26,634.28
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,802.72,611.58
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,760.54,586.1
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,722.03,562.73
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,673.42,530.29
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,624.72,497.09
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,570.52,457.79
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,517.39,417.85
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,458.39,371.08
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,404.43,326.57
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,339.74,272.41
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,280.23,220.76
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,210.92,160.14
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,150.92,103.11
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,67.88,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
