Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,11.8,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,17.03,5.4
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,24.02,15.13
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,28.28,19.51
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,32.29,23.38
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,45.45,27.95
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,83.87,43.16
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,124.83,69.18
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,169.77,103.98
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,216.12,143.59
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,265.23,186.98
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,318.39,234.13
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,368.96,278.74
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,418.43,321.7
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,468.7,364.13
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,518.13,404.8
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,567.76,444.41
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,615.06,480.99
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,661.8,516.05
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,706.3,548.48
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,749.7,577.54
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,789.5,604.67
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,827.63,630.41
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,863.2,652.94
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,896.68,673.82
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,926.14,693.12
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,953.18,710.77
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,976.82,726.49
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,997.79,740.5
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,1014.56,751.43
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,1028.46,760.56
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,1036.2,765.74
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,1040.89,769.07
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,1042.85,770.75
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,1041.75,770.56
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,1035.18,767.3
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,1025.63,762.21
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,1012.15,755.69
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,995.84,747.35
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,974.39,734.18
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,950.38,719.32
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,920.72,701.92
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,888.92,682.92
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,853.34,660.08
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,816.08,635.83
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,772.05,607.31
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,731.72,581.04
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,683.19,548.28
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,634.56,514.67
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,579.16,473.0
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,524.9,430.75
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,464.55,382.2
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,409.33,335.98
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,344.35,280.19
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,284.59,227.14
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,213.4,164.21
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,151.83,105.35
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,68.52,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,10.81,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,16.12,4.61
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,23.14,14.35
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,27.02,18.39
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,33.55,24.51
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,42.84,25.99
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,81.63,40.88
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,122.88,66.57
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,168.4,101.37
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,219.59,144.85
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,269.11,188.46
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,318.53,232.54
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,369.65,277.51
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,419.92,320.98
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,470.93,363.83
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,520.33,404.18
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,569.72,443.25
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,616.88,479.43
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,663.33,513.95
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,706.55,545.23
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,748.12,572.84
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,787.68,599.83
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,825.5,625.45
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,859.84,647.57
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,892.01,668.09
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,920.55,687.38
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,946.63,705.04
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,968.72,718.68
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,988.13,730.56
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,1003.85,741.48
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,1016.69,750.61
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,1024.68,756.65
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,1029.65,760.84
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,1031.55,763.96
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,1030.4,765.21
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,1024.69,762.7
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,1015.95,758.29
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,1002.38,751.88
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,985.98,743.6
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,965.67,731.32
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,942.69,717.36
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,913.34,699.93
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,881.84,680.87
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,846.83,657.83
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,810.06,633.36
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,767.01,605.26
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,723.01,575.98
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,674.73,542.89
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,626.37,509.02
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,577.18,472.0
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,524.79,430.69
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,465.27,382.47
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,408.41,334.75
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,345.2,280.17
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,286.75,228.06
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,218.87,167.74
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,158.04,109.29
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,70.75,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,10.81,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,16.17,4.37
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,23.2,14.38
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,27.5,18.81
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,34.54,25.39
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,42.95,26.67
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,81.17,41.09
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,122.79,67.3
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,168.34,102.36
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,214.94,141.94
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,264.29,185.26
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,317.87,231.92
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,368.75,275.61
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,418.86,318.24
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,469.78,360.16
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,518.9,399.53
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,568.04,437.56
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,615.85,473.32
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,663.09,507.47
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,707.2,537.69
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,750.21,564.64
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,790.55,591.02
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,829.23,616.03
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,864.88,638.09
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,898.46,658.61
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,928.06,677.7
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,955.23,695.24
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,978.48,710.01
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,999.05,723.08
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,1015.92,734.71
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1029.92,744.62
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,1036.81,748.65
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,1040.65,750.87
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,1042.21,753.22
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,1040.72,753.73
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,1034.76,751.47
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,1025.83,747.39
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,1011.95,739.35
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,995.24,729.58
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,974.0,717.3
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,950.23,703.35
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,920.74,686.2
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,889.13,667.53
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,853.02,644.67
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,815.33,620.54
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,771.99,593.33
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,732.37,568.31
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,683.37,535.94
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,634.33,502.76
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,578.92,462.85
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,524.67,422.37
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,466.13,376.24
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,408.36,329.08
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,342.46,274.23
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,281.9,221.98
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,210.61,160.35
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,148.9,102.73
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,67.54,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,9.83,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,16.22,4.06
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,24.18,15.08
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,28.43,19.43
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,32.43,23.22
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,43.9,33.53
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,82.13,42.17
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,122.8,67.03
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,167.75,100.77
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,213.94,139.18
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,262.95,181.28
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,316.38,226.87
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,367.39,269.89
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,417.07,311.58
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,467.61,352.78
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,517.33,391.43
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,567.22,428.84
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,614.88,464.28
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,662.02,498.34
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,706.25,529.33
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,748.98,557.31
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,789.39,584.29
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,828.2,610.05
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,863.63,632.23
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,897.02,652.93
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,926.45,671.81
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,953.49,689.15
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,976.66,703.15
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,997.18,715.47
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,1014.0,726.43
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,1027.98,735.7
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,1037.56,742.8
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,1044.13,748.14
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,1046.22,751.78
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,1045.25,753.63
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,1039.27,750.92
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,1030.29,746.43
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,1015.85,739.97
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,998.57,731.72
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,977.13,719.32
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,953.11,705.24
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,924.42,688.99
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,893.55,671.16
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,857.04,648.3
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,818.87,624.08
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,776.12,596.98
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,732.43,568.78
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,688.28,538.89
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,639.45,504.99
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,584.45,465.75
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,530.5,425.65
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,470.61,378.56
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,413.31,331.84
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,349.77,278.92
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,289.05,226.61
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,218.12,165.03
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,156.65,107.26
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,70.55,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,9.83,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,16.27,3.75
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,24.24,15.09
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,28.48,19.5
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,32.48,23.34
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,39.74,29.94
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,80.39,41.72
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,120.06,65.94
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,163.91,98.92
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,209.12,136.63
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,257.13,178.04
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,305.6,219.9
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,360.16,265.74
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,408.86,306.65
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,458.42,347.08
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,506.95,384.99
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,555.62,421.68
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,602.52,456.72
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,648.88,490.37
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,692.68,520.75
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,735.53,548.29
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,775.23,574.48
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,813.32,599.41
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,847.7,620.98
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,879.96,641.03
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,909.04,658.44
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,935.75,674.26
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,957.76,687.51
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,977.1,699.09
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,993.18,710.07
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,1006.47,719.38
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,1012.76,724.83
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,1016.07,728.51
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,1017.68,730.34
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,1016.33,730.41
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,1010.08,727.87
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,1000.94,723.58
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,986.52,716.99
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,969.38,708.67
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,947.75,696.35
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,923.71,682.39
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,894.6,665.68
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,863.48,647.48
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,827.56,624.81
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,795.13,604.37
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,752.54,577.2
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,709.13,549.06
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,660.62,516.84
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,612.16,483.54
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,557.75,444.17
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,506.89,406.1
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,448.44,360.11
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,392.73,314.72
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,328.75,261.67
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,269.95,211.22
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,202.11,152.55
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,143.2,97.73
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,64.98,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.85,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,15.37,2.86
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,23.36,14.3
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,28.1,19.14
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,32.53,23.38
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,38.92,29.2
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,79.06,41.2
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,118.6,65.15
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,162.27,97.7
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,207.02,134.59
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,254.63,175.11
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,302.46,216.23
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,356.34,261.33
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,405.36,302.41
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,455.35,343.17
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,503.74,380.88
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,552.32,417.43
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,599.18,452.4
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,645.57,486.03
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,687.99,514.8
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,728.64,540.81
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,768.54,565.99
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,806.97,589.88
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,841.63,611.45
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,874.39,631.63
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,904.3,651.16
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,931.96,669.26
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,954.96,683.03
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,975.43,695.23
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,991.89,706.32
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,1005.62,715.81
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,1015.96,723.26
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,1023.41,729.0
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,1025.54,732.57
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,1024.69,734.4
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,1018.36,731.78
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,1009.08,727.38
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,995.52,719.92
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,979.18,710.76
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,957.71,698.59
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,933.71,684.75
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,905.1,668.81
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,874.37,651.29
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,839.03,630.39
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,802.07,608.08
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,759.6,581.3
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,720.8,556.73
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,673.51,525.47
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,626.02,493.39
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,571.9,454.42
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,518.85,414.84
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,460.42,368.84
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,406.82,325.0
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,342.38,271.64
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,283.02,220.68
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,214.42,161.27
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,154.86,105.39
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,69.81,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,8.85,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,16.39,2.99
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,25.33,16.01
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,30.4,21.26
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,35.16,25.83
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,40.86,31.06
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,77.02,40.71
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,115.86,64.13
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,162.09,98.72
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,206.52,135.53
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,253.92,176.23
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,301.36,217.1
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,350.95,259.1
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,404.28,303.53
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,454.48,344.4
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,502.73,382.16
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,551.32,418.88
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,598.2,454.0
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,644.67,487.83
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,688.49,518.94
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,731.39,547.67
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,771.91,573.43
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,810.92,597.88
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,845.79,619.77
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,878.67,640.23
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,908.51,659.43
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,936.06,677.15
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,959.4,692.66
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,980.16,706.61
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,996.82,717.53
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,1010.7,726.8
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,1018.02,732.5
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,1022.37,736.46
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,1024.58,738.71
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,1023.84,739.2
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,1018.61,736.95
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,1010.45,732.94
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,996.52,726.73
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,979.82,718.78
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,958.92,706.67
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,935.47,692.89
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,907.01,676.7
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,876.45,658.97
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,841.15,636.55
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,804.2,612.83
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,766.24,589.05
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,722.51,560.76
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,674.44,529.03
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,626.2,496.35
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,571.95,457.29
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,518.8,417.64
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,461.76,372.71
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,405.25,326.6
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,340.22,272.53
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,280.42,220.94
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,211.01,160.46
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,150.78,103.8
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,68.23,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,12.22,0.44
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,25.42,16.12
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,30.04,21.0
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,34.39,25.23
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,38.97,29.48
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,76.29,39.52
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,119.75,66.54
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,164.2,99.95
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,209.77,138.19
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,258.32,180.53
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,307.2,223.85
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,362.23,271.57
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,411.94,314.35
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,462.57,356.72
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,458.02,355.44
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,433.31,335.45
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,528.45,410.56
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,656.95,508.6
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,701.08,540.07
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,743.93,569.54
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,784.56,597.19
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,823.66,623.57
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,859.05,646.02
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,892.41,666.93
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,922.27,686.26
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,949.79,703.99
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,973.48,719.61
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,994.56,733.58
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,1011.51,744.93
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,1025.64,754.54
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,1034.5,760.84
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,1040.36,765.35
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,1042.67,768.69
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,1041.95,770.21
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,1036.22,767.57
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,1027.5,763.09
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,1013.39,756.18
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,996.45,747.47
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,974.85,734.25
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,950.67,719.35
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,921.39,702.28
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,889.96,683.61
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,854.03,660.35
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,816.51,635.77
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,778.11,611.47
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,733.88,582.48
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,685.0,548.43
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,636.05,513.61
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,580.15,471.85
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,525.4,429.61
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,467.02,382.95
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,409.4,335.23
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,343.0,278.64
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,281.93,224.85
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,209.91,161.63
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,147.62,102.91
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,67.2,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,13.89,0.73
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,28.48,18.6
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,34.78,25.08
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,40.68,30.73
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,45.1,34.85
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,80.38,45.19
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,118.87,68.31
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,161.84,100.11
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,206.34,136.64
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,257.47,179.94
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,304.84,220.86
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,354.35,263.08
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,403.45,304.03
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,453.82,344.7
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,502.38,382.28
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,551.26,418.69
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,601.24,455.74
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,647.75,489.36
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,693.39,521.7
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,738.85,552.66
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,778.54,579.31
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,816.69,604.84
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,852.41,627.44
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,886.19,648.62
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,915.66,668.18
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,942.83,686.29
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,966.23,701.21
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,987.08,714.51
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,1003.39,725.79
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,1016.93,735.43
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,1023.87,740.96
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,1027.86,744.77
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,1029.28,746.54
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,1027.75,746.56
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,1021.26,743.51
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,1011.85,738.7
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,997.22,730.59
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,979.87,720.79
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,958.38,708.3
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,934.4,694.16
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,904.59,677.01
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,872.8,658.39
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,841.45,638.96
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,803.27,614.56
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,759.58,586.85
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,715.13,558.1
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,665.82,524.17
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,616.58,489.04
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,562.95,450.27
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,508.4,409.47
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,448.27,362.04
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,391.09,315.33
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,325.38,260.75
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,265.14,208.99
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,195.14,148.44
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,134.61,92.51
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,60.13,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,13.5,0.0
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,27.57,17.75
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,34.39,24.71
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,40.78,30.79
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,44.28,34.17
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,78.83,44.81
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,116.32,67.16
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,158.44,98.37
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,202.38,134.72
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,252.91,177.96
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,299.73,218.87
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,348.83,261.28
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,397.1,302.33
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,446.65,343.24
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,494.94,382.18
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,547.13,422.72
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,593.51,458.12
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,639.6,492.36
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,683.76,524.33
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,727.11,554.73
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,766.81,581.22
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,805.08,606.5
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,840.51,628.86
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,874.11,649.83
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,904.09,669.51
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,931.84,687.73
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,954.93,702.89
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,975.52,716.5
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,992.13,727.61
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,1006.03,737.07
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,1014.32,743.01
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,1019.71,747.24
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,1021.11,749.02
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,1019.57,749.04
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,1013.62,746.31
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,1004.78,741.83
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,990.7,733.53
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,973.91,723.56
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,951.58,710.41
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,926.81,695.63
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,897.6,678.69
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,866.4,660.27
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,834.91,641.46
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,796.7,617.65
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,753.66,590.05
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,709.85,561.4
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,660.08,526.71
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,610.46,490.81
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,557.2,450.93
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,503.02,409.17
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,442.72,361.28
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,385.46,314.14
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,320.25,258.97
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,260.51,206.85
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,190.66,146.08
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,130.37,90.13
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,58.3,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
