Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,13.11,0.0
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,26.67,17.01
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,33.06,23.63
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,39.05,29.37
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,60.94,49.14
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,99.83,76.66
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,125.0,95.67
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,151.62,116.46
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,184.62,139.26
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,231.8,174.67
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,274.64,204.5
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,345.87,259.57
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,394.0,300.76
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,443.41,342.01
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,491.52,381.16
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,543.35,421.81
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,589.9,457.45
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,636.18,491.88
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,679.03,522.78
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,720.61,551.95
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,760.1,578.77
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,798.22,604.19
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,832.42,625.91
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,864.74,646.2
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,894.58,665.54
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,922.29,683.4
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,944.61,698.14
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,964.46,711.34
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,980.79,721.84
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,994.5,730.71
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,1005.89,738.68
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,1014.49,744.96
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,1016.91,746.85
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,1016.41,747.03
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,1009.58,743.71
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,999.9,738.66
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,985.95,731.84
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,969.3,723.32
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,947.27,709.86
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,922.88,694.86
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,893.94,678.05
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,868.38,663.46
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,831.24,639.41
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,792.71,614.23
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,749.14,585.97
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,704.85,556.73
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,654.85,521.95
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,607.76,487.65
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,552.78,447.46
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,499.23,406.98
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,437.89,358.21
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,379.76,310.34
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,314.73,255.26
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,255.08,203.18
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,186.81,143.32
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,127.23,87.73
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,57.13,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,12.43,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,25.79,16.19
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,31.76,22.46
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,37.35,27.84
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,58.24,46.72
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,97.42,76.31
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,119.02,93.28
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,141.6,111.13
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,171.58,134.42
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,199.68,156.18
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,236.73,184.86
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,277.33,216.34
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,319.57,248.73
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,372.44,289.4
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,348.7,271.31
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,312.71,242.59
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,451.04,352.21
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,637.38,493.46
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,600.92,460.94
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,544.27,413.14
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,586.92,444.76
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,631.57,476.86
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,744.78,564.15
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,875.53,654.32
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,905.68,673.31
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,933.53,691.67
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,956.71,706.96
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,977.27,720.61
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,994.18,731.46
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,1008.29,740.58
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,1013.58,743.13
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,1015.85,743.89
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,1017.79,746.97
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,1016.79,748.26
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,1010.41,745.21
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,1001.14,740.41
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,987.09,733.51
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,970.33,724.89
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,948.62,711.61
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,924.51,696.77
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,894.81,679.03
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,863.11,659.81
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,832.19,640.13
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,794.58,615.56
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,751.03,587.61
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,706.7,558.61
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,553.93,443.76
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,403.66,325.08
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,464.48,377.28
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,503.52,409.88
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,443.65,361.82
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,386.74,315.0
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,322.25,260.91
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,263.07,209.5
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,194.88,149.75
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,135.81,93.9
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,61.74,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,11.58,0.0
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,23.94,14.54
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,29.08,20.08
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,33.92,24.76
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,44.05,34.02
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,71.99,56.05
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,86.49,68.15
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,101.05,80.08
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,138.79,110.22
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,173.71,137.61
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,208.27,164.37
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,245.32,192.97
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,287.88,225.39
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,339.89,265.07
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,337.15,262.52
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,333.39,258.71
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,462.48,361.75
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,639.47,497.69
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,607.69,468.53
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,557.63,425.31
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,605.38,460.52
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,654.51,495.67
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,756.05,573.1
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,870.57,651.67
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,836.86,626.27
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,790.64,587.5
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,880.19,656.86
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,971.01,717.24
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,987.7,727.29
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,1001.68,736.34
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,920.13,682.95
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,826.48,612.68
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,930.96,692.85
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,1021.74,752.37
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,1015.73,748.18
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,1006.78,743.14
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,993.03,736.48
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,976.51,728.07
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,953.94,714.28
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,928.89,698.88
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,899.73,681.98
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,868.51,663.52
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,832.45,640.62
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,794.89,616.41
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,756.96,592.18
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,713.28,563.39
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,663.74,528.98
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,614.3,493.78
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,426.27,347.23
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,249.77,203.39
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,215.31,175.89
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,181.59,147.87
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,239.73,195.17
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,269.23,214.65
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,199.86,153.44
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,139.85,96.36
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,63.05,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,11.64,0.0
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,24.04,14.47
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,29.63,20.45
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,34.88,25.49
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,37.64,28.21
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,68.7,36.96
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,67.78,39.76
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,50.24,37.24
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,86.95,67.94
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,122.31,96.86
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,164.81,130.59
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,203.95,161.12
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,242.29,190.97
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,282.75,222.26
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,313.95,245.71
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,346.2,269.7
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,428.58,333.17
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,532.04,411.17
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,499.11,383.76
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,458.75,350.57
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,535.33,408.75
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,615.35,467.97
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,674.76,511.95
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,736.94,557.56
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,830.23,629.98
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,930.57,698.25
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,954.68,712.34
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,976.21,725.37
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,993.17,738.22
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,1007.34,749.38
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,1015.88,755.52
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,1021.45,759.86
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,1023.94,761.86
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,1023.43,762.04
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,1018.43,759.37
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,1010.46,754.89
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,997.17,748.41
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,981.08,740.13
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,960.82,728.08
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,937.98,714.29
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,909.56,697.6
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,879.0,679.32
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,844.1,656.85
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,807.48,632.93
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,769.39,608.81
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,725.51,579.95
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,677.12,546.07
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,628.6,511.35
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,573.88,470.13
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,520.27,428.39
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,461.78,381.14
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,404.07,332.87
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,338.51,276.45
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,278.29,222.91
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,205.12,158.34
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,142.12,98.24
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,64.23,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,11.7,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,24.15,14.53
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,30.2,21.01
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,35.86,26.47
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,38.57,29.09
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,67.83,37.1
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,105.77,58.48
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,148.24,89.29
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,194.58,133.84
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,229.58,169.23
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,273.05,201.56
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,336.7,251.86
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,385.27,293.5
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,438.98,337.93
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,486.65,376.72
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,534.83,414.73
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,581.68,451.68
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,628.23,487.53
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,672.41,519.92
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,715.76,550.45
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,755.55,577.62
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,793.87,603.59
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,829.22,627.02
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,862.72,649.07
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,892.58,669.39
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,920.18,688.21
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,943.54,703.33
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,964.37,716.78
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,981.2,728.57
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,995.26,738.65
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,1003.27,745.25
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,1008.34,750.03
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,1009.31,753.25
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,1007.32,754.63
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,1000.93,751.72
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,991.64,746.96
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,977.56,739.77
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,960.75,730.8
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,940.32,718.31
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,917.39,704.11
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,888.51,686.74
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,857.6,667.82
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,822.31,644.36
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,785.39,619.54
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,748.58,595.48
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,706.07,566.82
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,659.04,533.41
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,611.82,499.16
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,557.95,458.17
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,505.22,416.79
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,448.84,370.98
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,393.12,324.14
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,329.17,268.9
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,270.44,216.55
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,201.95,155.68
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,142.78,98.16
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,63.92,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,10.4,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,21.36,12.04
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,26.19,17.38
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,30.73,21.77
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,33.31,24.31
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,65.34,34.69
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,104.08,56.24
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,146.81,87.32
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,175.24,125.06
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,187.9,148.06
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,236.55,177.05
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,333.66,249.43
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,341.95,264.44
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,328.28,257.48
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,348.99,273.34
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,368.2,287.47
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,476.7,375.0
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,625.59,491.91
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,669.32,524.16
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,711.95,554.87
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,751.9,582.8
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,790.37,609.48
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,826.01,634.01
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,859.74,657.1
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,889.25,676.89
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,916.47,695.06
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,940.35,710.94
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,961.7,725.13
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,978.55,736.33
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,992.64,745.75
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,999.74,750.59
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,1003.87,753.6
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,1006.33,755.23
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,1005.84,755.02
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,1000.41,752.01
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,992.05,747.2
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,978.43,738.95
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,962.06,728.95
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,941.03,715.84
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,917.48,701.05
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,889.5,684.49
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,859.46,666.37
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,824.59,643.69
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,788.08,619.63
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,750.52,595.63
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,707.27,566.95
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,659.92,533.75
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,612.44,499.69
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,558.45,458.73
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,505.61,417.32
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,446.94,369.82
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,393.19,324.52
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,329.49,269.35
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,271.06,217.11
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,202.51,156.08
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,143.3,98.1
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,64.0,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,9.57,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,19.58,10.46
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,24.07,15.49
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,28.28,19.58
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,33.44,24.37
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,60.82,31.14
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,111.65,72.81
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,151.87,113.93
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,173.05,119.37
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,230.83,158.59
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,281.73,203.51
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,330.18,246.29
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,377.67,287.74
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,426.13,328.88
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,473.74,368.32
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,521.68,406.83
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,567.8,442.84
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,613.53,477.5
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,657.2,509.65
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,699.85,539.38
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,739.65,566.83
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,777.97,593.05
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,812.76,615.79
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,845.56,637.01
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,875.29,656.95
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,902.76,675.35
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,926.01,689.58
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,946.72,702.12
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,963.44,713.4
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,977.39,722.97
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,986.25,729.27
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,992.19,733.79
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,994.56,736.08
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,993.98,736.55
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,989.45,734.54
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,982.0,730.71
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,969.28,724.52
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,953.81,716.56
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,933.11,704.05
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,909.86,689.83
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,882.17,673.52
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,852.37,655.63
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,818.26,633.55
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,782.48,610.07
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,741.29,583.11
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,699.17,555.06
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,657.05,525.51
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,610.22,491.92
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,557.34,452.24
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,505.51,411.86
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,448.55,365.45
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,394.01,319.52
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,330.79,266.21
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,275.17,217.33
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,208.16,158.14
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,150.22,100.95
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,66.5,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,8.75,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,17.83,8.88
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,23.9,15.26
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,28.18,19.41
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,30.03,21.23
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,55.93,27.05
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,94.44,47.17
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,136.92,77.17
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,180.73,112.91
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,231.74,156.66
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,278.92,198.35
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,327.83,241.28
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,375.91,283.46
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,424.97,325.53
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,473.14,365.34
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,521.46,404.1
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,567.98,441.28
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,614.12,477.28
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,657.41,509.51
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,699.27,539.21
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,739.04,566.75
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,777.34,593.07
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,812.68,615.96
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,846.17,637.4
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,875.6,657.16
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,902.74,675.37
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,926.89,691.87
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,948.56,706.77
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,965.39,719.89
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,979.44,731.3
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,989.24,738.59
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,996.12,744.05
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,998.98,746.64
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,998.86,747.36
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,994.18,745.44
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,986.51,741.61
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,974.55,736.11
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,959.77,728.72
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,940.22,716.89
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,918.04,703.27
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,892.69,688.38
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,865.07,671.81
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,832.1,651.58
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,797.32,629.76
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,757.58,603.68
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,716.65,576.28
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,671.39,544.04
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,625.82,511.02
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,578.25,475.16
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,527.22,434.81
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,468.59,386.95
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,412.48,339.46
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,348.74,284.02
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,289.68,230.9
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,220.33,168.83
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,158.27,106.76
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,69.91,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,9.69,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,19.78,10.38
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,24.25,15.61
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,31.09,22.05
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,33.64,24.53
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,59.36,30.45
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,98.74,50.7
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,142.51,81.59
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,188.02,118.81
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,236.54,160.81
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,289.58,207.48
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,340.21,252.04
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,389.76,295.14
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,440.26,337.86
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,490.11,378.86
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,540.31,418.79
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,588.4,456.07
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,636.05,491.9
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,681.27,524.91
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,725.34,555.28
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,766.8,583.57
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,806.7,610.57
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,842.9,633.96
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,877.03,655.8
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,908.06,676.71
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,936.72,696.04
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,961.09,711.53
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,982.78,725.26
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,1000.74,737.27
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1015.83,747.49
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,1024.3,753.84
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,1029.69,758.33
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,1032.8,760.74
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,1032.83,761.26
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,1027.77,758.93
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,1019.64,754.72
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,1006.64,746.7
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,990.75,736.9
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,970.6,724.66
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,947.78,710.69
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,919.21,692.53
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,888.39,672.82
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,852.95,650.11
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,815.79,626.03
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,773.42,598.93
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,730.01,570.67
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,685.69,541.41
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,636.69,507.99
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,582.1,467.55
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,528.51,426.33
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,467.86,378.25
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,409.89,330.57
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,346.47,277.28
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,286.11,224.76
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,213.49,161.25
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,150.98,99.74
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,57.34,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,9.75,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,19.88,10.28
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,24.79,15.97
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,29.4,20.39
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,34.63,25.22
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,58.44,30.43
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,97.51,50.06
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,141.03,80.18
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,185.93,116.2
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,233.89,156.94
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,286.03,201.61
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,335.69,243.91
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,385.18,285.94
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,435.68,327.67
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,484.68,367.14
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,533.9,405.57
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,581.3,441.54
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,628.28,476.15
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,672.23,507.86
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,714.62,537.33
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,755.45,564.6
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,794.82,590.67
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,830.19,612.69
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,863.57,633.22
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,894.39,653.2
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,922.93,671.66
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,946.75,687.57
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,968.0,701.9
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,985.17,713.2
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,999.53,722.81
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,1010.92,731.61
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,1019.34,738.61
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,1022.43,741.37
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,1022.46,742.33
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,1017.99,740.95
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,1010.51,737.73
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,998.1,732.42
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,982.81,725.28
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,962.27,713.29
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,939.08,699.56
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,911.7,683.98
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,882.07,666.78
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,847.56,646.03
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,811.25,623.78
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,769.42,597.27
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,726.54,569.55
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,683.2,539.91
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,635.04,506.13
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,580.77,467.04
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,527.46,426.93
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,468.16,379.83
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,411.34,332.91
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,345.4,276.89
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,287.42,225.63
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,216.44,163.27
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,155.09,101.61
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,59.1,0.0
