Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,11.8,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,18.1,8.72
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,23.11,14.56
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,30.34,21.36
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,32.48,23.48
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,54.89,28.1
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,94.41,47.78
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,138.13,78.26
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,183.46,115.28
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,236.21,160.98
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,285.02,204.45
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,335.61,249.24
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,385.38,292.66
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,436.25,335.81
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,486.13,377.04
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,536.25,417.12
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,584.81,454.76
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,632.99,490.9
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,678.24,523.85
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,722.55,554.4
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,764.03,582.42
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,803.96,609.1
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,841.05,632.39
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,876.12,654.04
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,907.23,674.56
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,935.96,693.48
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,960.42,709.59
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,982.19,723.99
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,1000.23,736.03
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,1015.39,746.31
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,1023.51,752.58
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,1028.55,757.02
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,1031.25,759.6
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,1030.88,760.31
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,1025.48,758.29
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,1017.03,754.39
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,1004.18,746.84
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,988.45,737.5
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,967.0,724.79
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,942.93,710.33
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,914.26,693.7
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,883.41,675.45
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,847.75,652.41
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,810.38,628.0
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,767.04,599.92
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,722.73,570.72
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,678.35,540.09
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,629.25,505.35
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,574.53,464.34
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,520.92,422.82
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,460.61,374.71
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,402.95,326.98
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,339.43,272.76
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,279.02,219.59
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,206.99,156.44
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,144.55,93.96
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,54.74,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,12.78,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,20.1,10.11
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,24.99,16.2
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,29.59,20.72
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,35.29,26.02
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,56.69,30.64
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,95.84,49.46
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,139.61,79.16
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,184.81,115.11
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,233.12,155.87
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,286.4,201.14
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,337.37,244.06
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,387.36,285.82
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,438.35,327.02
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,488.08,365.51
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,538.08,402.69
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,586.74,438.79
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,635.02,473.53
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,678.83,504.03
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,720.74,532.39
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,761.92,558.73
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,801.59,583.82
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,837.96,607.17
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,872.38,629.14
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,902.98,649.18
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,931.28,667.79
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,955.34,682.41
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,976.8,695.41
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,994.18,707.27
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,1008.74,717.49
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,1019.85,726.24
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,1027.98,733.22
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,1030.24,736.05
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,1029.44,737.08
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,1024.09,735.34
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,1015.72,731.78
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,1001.99,724.39
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,985.42,715.26
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,964.17,703.15
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,940.35,689.36
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,911.31,673.4
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,880.1,655.84
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,843.81,633.32
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,805.89,609.45
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,763.42,582.98
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,724.61,558.66
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,675.29,526.21
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,625.89,492.81
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,570.71,452.36
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,516.66,411.45
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,455.45,363.55
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,399.6,318.06
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,333.61,263.38
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,273.12,211.45
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,200.97,149.58
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,138.13,87.56
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,52.13,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,12.29,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,19.25,9.17
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,24.65,15.8
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,29.7,20.71
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,35.4,26.0
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,55.46,30.15
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,94.89,48.55
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,138.95,78.02
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,184.47,113.95
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,233.11,154.84
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,286.18,199.91
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,336.88,242.72
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,387.36,285.05
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,438.89,326.99
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,489.21,367.04
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,539.83,406.05
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,588.15,442.24
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,636.04,477.03
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,681.64,508.69
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,726.07,538.19
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,767.75,564.33
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,807.87,589.13
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,844.68,612.07
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,879.46,633.54
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,910.32,653.67
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,938.77,672.29
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,963.81,688.78
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,986.19,703.65
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,1003.91,715.11
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,1018.73,724.87
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,1027.44,731.51
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,1033.07,736.37
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,1035.88,739.03
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,1035.6,739.89
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,1029.79,737.39
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,1020.94,733.11
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,1007.67,727.06
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,991.53,719.26
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,969.75,706.92
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,945.39,692.92
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,916.27,676.64
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,884.95,658.79
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,848.12,637.0
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,809.67,613.81
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,766.69,587.08
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,727.41,562.51
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,676.91,529.27
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,626.44,495.05
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,570.61,454.94
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,516.0,414.24
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,456.48,367.4
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,397.9,319.59
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,330.51,263.54
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,268.85,210.34
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,195.69,146.83
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,131.78,82.98
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,49.64,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,12.78,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,20.33,9.76
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,26.59,17.51
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,32.44,23.19
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,35.32,26.01
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,53.39,29.87
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,94.94,50.35
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,137.95,79.17
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,182.54,114.61
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,230.47,155.38
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,278.98,197.88
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,334.09,245.49
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,384.08,288.58
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,435.17,331.48
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,485.35,372.47
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,535.94,412.47
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,584.07,449.42
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,631.82,484.94
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,677.21,518.0
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,721.52,549.18
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,763.38,577.46
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,803.71,604.47
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,840.52,627.71
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,875.41,649.45
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,906.15,669.57
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,934.5,688.12
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,959.87,703.35
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,982.61,716.86
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,1000.31,728.04
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,1015.12,737.45
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,1023.81,743.05
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,1029.42,746.84
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,1031.25,748.36
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,1029.98,748.05
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,1024.67,745.29
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,1016.32,740.74
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,1002.61,732.84
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,986.03,723.23
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,963.46,709.76
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,938.37,694.7
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,909.5,678.42
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,878.48,660.57
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,840.04,637.45
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,800.22,613.06
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,761.72,588.87
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,717.49,560.18
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,637.72,504.16
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,564.25,450.1
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,536.78,431.49
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,506.94,409.67
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,443.36,359.38
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,383.38,310.24
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,316.39,253.66
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,255.24,200.35
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,181.78,136.71
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,117.42,72.84
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,43.8,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,13.27,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,21.47,10.26
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,27.66,18.39
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,33.45,24.07
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,49.45,38.59
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,82.83,64.91
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,100.57,79.43
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,118.97,94.13
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,154.18,119.95
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,195.13,150.44
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,193.14,150.68
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,184.28,144.7
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,252.65,196.83
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,329.11,254.59
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,408.37,314.43
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,529.43,406.37
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,512.68,392.45
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,474.86,361.04
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,579.31,442.52
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,714.08,542.75
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,755.76,570.37
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,795.98,597.66
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,832.13,620.86
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,866.3,642.59
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,897.46,663.0
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,926.33,681.89
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,951.01,698.53
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,973.08,713.54
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,991.5,725.27
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,1007.11,735.26
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,1017.0,742.18
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,1023.87,747.33
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,1027.18,749.8
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,1027.42,750.45
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,1023.05,748.78
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,1015.61,745.27
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,1002.8,739.31
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,987.09,731.54
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,966.63,719.31
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,943.51,705.36
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,914.75,688.94
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,883.76,670.91
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,848.47,648.85
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,811.43,625.33
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,768.38,598.06
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,728.88,572.89
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,679.79,539.09
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,630.52,504.44
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,575.32,463.55
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,521.25,422.09
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,459.74,373.23
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,403.6,326.72
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,336.2,270.05
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,274.49,216.14
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,199.69,150.47
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,133.63,81.75
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,50.69,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,12.29,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,19.61,8.5
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,24.98,16.02
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,30.02,21.0
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,32.62,23.57
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,50.78,29.21
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,89.62,46.29
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,133.06,75.07
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,177.81,110.71
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,225.79,152.03
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,243.12,181.04
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,240.88,189.23
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,295.11,229.9
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,371.97,289.01
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,434.43,337.9
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,529.45,412.54
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,511.53,398.55
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,472.95,366.26
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,577.84,450.18
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,713.24,554.19
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,753.87,581.6
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,792.94,608.26
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,829.29,633.08
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,863.6,656.38
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,893.9,676.85
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,921.87,695.71
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,945.57,712.02
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,966.64,726.64
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,983.6,738.22
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,997.73,748.01
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,1007.14,754.74
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,1013.55,759.61
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,1015.87,761.88
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,1015.17,762.27
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,1009.85,759.69
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,1001.5,755.19
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,987.89,748.65
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,971.43,740.24
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,950.61,727.45
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,927.14,712.85
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,898.8,696.11
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,868.3,677.71
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,832.48,654.26
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,794.96,629.58
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,752.64,601.57
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,713.95,575.82
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,664.83,541.82
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,615.64,506.71
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,472.49,391.66
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,333.25,276.81
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,372.2,309.52
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,391.36,323.11
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,325.07,265.04
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,264.5,210.56
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,190.74,144.87
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,125.27,75.37
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,47.32,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,11.3,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,17.78,6.78
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,23.26,14.48
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,28.38,19.52
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,31.07,22.22
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,47.36,27.61
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,69.36,42.63
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,76.74,59.74
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,113.72,90.1
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,151.21,120.31
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,164.48,130.57
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,177.6,140.61
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,247.51,194.98
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,325.38,255.48
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,376.12,294.47
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,439.15,342.95
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,510.16,399.62
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,611.37,478.82
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,611.1,474.88
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,597.45,460.06
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,680.12,525.97
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,779.46,598.82
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,815.27,621.67
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,849.15,643.45
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,879.26,663.44
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,907.05,681.8
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,931.46,698.2
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,953.3,712.93
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,971.08,724.99
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,986.05,735.29
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,997.49,743.36
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,1005.97,749.58
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,1009.14,752.02
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,1009.24,752.59
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,1004.65,750.17
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,996.97,745.85
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,984.51,738.44
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,969.14,729.2
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,948.86,716.71
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,925.86,702.44
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,784.79,606.55
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,632.46,491.95
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,734.94,576.12
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,797.79,623.0
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,756.58,595.7
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,714.27,567.86
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,666.72,534.72
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,618.88,500.7
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,565.67,461.08
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,517.26,423.08
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,458.56,375.55
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,402.36,328.22
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,337.76,272.32
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,278.28,218.94
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,206.54,154.76
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,142.23,82.19
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,55.77,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,10.32,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,17.41,6.1
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,22.5,13.86
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,27.31,18.65
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,30.04,21.35
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,42.11,23.77
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,81.08,39.1
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,124.49,67.17
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,174.6,106.99
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,223.35,148.76
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,249.07,184.2
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,256.86,200.45
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,316.29,242.52
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,423.57,325.35
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,473.37,366.81
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,523.24,407.31
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,571.01,445.84
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,618.25,482.96
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,663.29,516.49
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,706.95,547.83
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,748.02,576.04
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,787.51,602.88
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,823.47,627.35
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,857.31,650.26
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,887.88,670.5
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,916.07,689.07
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,940.41,705.4
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,962.1,720.02
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,979.66,731.53
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,994.35,741.23
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,1003.44,746.31
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,1009.48,749.51
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,1011.78,751.39
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,1011.02,751.39
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,1007.02,748.37
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,999.92,743.43
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,986.66,737.36
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,970.52,729.43
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,950.37,717.43
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,927.49,703.6
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,898.68,685.64
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,867.64,666.07
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,833.0,643.82
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,796.51,620.03
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,754.86,593.15
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,712.2,565.06
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,665.0,533.01
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,617.39,499.93
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,567.33,462.17
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,514.1,420.42
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,456.05,373.41
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,400.37,326.47
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,335.07,269.89
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,274.96,215.98
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,203.71,152.16
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,139.39,77.6
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,54.73,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,9.83,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,16.49,4.91
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,21.62,12.99
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,26.47,17.82
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,29.25,20.54
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,39.67,22.74
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,78.7,37.38
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,122.28,65.07
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,172.19,104.34
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,220.77,145.66
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,269.79,189.04
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,320.7,234.05
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,370.92,278.01
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,422.1,321.62
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,472.25,363.17
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,522.65,403.53
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,571.19,442.21
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,619.24,479.47
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,664.76,513.03
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,708.53,544.29
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,750.12,571.36
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,790.16,596.96
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,827.14,620.52
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,862.18,642.55
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,893.51,663.2
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,922.45,682.25
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,947.48,697.81
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,969.86,711.64
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,988.12,723.77
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,1003.47,734.11
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,1014.39,741.7
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,1022.24,747.43
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,1025.04,750.03
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,1024.7,750.75
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,1019.68,748.99
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,1011.54,745.29
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,998.95,739.8
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,983.39,732.4
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,962.57,720.1
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,939.04,706.01
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,911.17,689.95
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,880.97,672.18
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,845.55,649.62
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,808.32,625.57
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,766.39,598.77
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,723.36,570.7
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,674.76,538.11
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,625.93,504.53
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,575.82,467.1
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,522.52,425.55
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,462.44,377.09
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,404.92,328.81
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,338.49,271.48
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,277.37,216.86
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,204.26,151.59
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,138.05,73.15
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,54.33,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.83,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,16.62,4.35
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,22.24,13.46
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,27.53,18.72
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,30.24,21.4
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,38.89,29.24
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,77.9,37.23
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,121.5,64.56
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,171.45,103.7
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,220.08,145.08
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,269.18,188.63
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,320.17,233.9
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,370.48,278.19
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,421.75,322.19
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,471.76,364.0
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,521.98,404.63
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,570.57,443.73
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,618.67,481.43
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,664.18,515.26
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,708.41,546.87
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,750.49,575.94
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,791.0,603.67
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,827.64,627.32
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,862.24,649.38
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,894.29,671.15
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,923.95,691.29
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,949.27,707.18
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,971.89,721.26
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,990.31,733.63
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,1005.78,744.17
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,1015.22,751.19
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,1021.52,756.29
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,1024.84,760.31
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,1025.03,762.41
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,1020.94,760.7
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,1013.69,757.02
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,1001.11,749.56
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,985.56,740.22
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,965.87,728.17
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,943.33,714.25
