Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,915.3,697.61
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,884.92,679.28
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,850.24,656.79
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,813.56,632.72
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,771.21,605.25
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,727.73,576.54
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,679.72,544.08
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,631.32,510.58
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,576.57,469.56
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,526.65,430.25
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,466.27,381.26
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,408.51,332.5
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,341.98,274.85
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,280.73,219.81
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,206.41,153.09
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,138.91,69.75
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,54.74,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,9.83,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,16.75,3.67
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,22.36,13.52
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,27.65,18.82
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,30.34,21.5
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,37.27,27.81
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,76.86,36.79
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,121.11,64.14
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,171.52,103.2
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,220.79,144.7
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,270.87,188.31
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,322.9,233.42
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,373.87,277.63
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,425.85,321.53
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,476.84,363.42
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,528.03,404.09
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,577.41,442.1
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,626.32,478.55
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,671.68,511.51
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,715.33,542.37
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,757.52,569.69
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,798.12,595.56
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,835.33,618.86
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,870.51,640.61
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,901.83,661.4
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,930.71,680.61
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,956.58,696.53
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,979.76,710.71
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,997.35,722.72
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,1011.97,732.96
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,1021.69,740.18
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,1028.28,745.53
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,1031.19,748.19
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,1030.93,748.97
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,1025.6,747.04
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,1017.16,743.21
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,1003.71,736.85
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,987.32,728.64
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,965.69,715.97
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,941.4,701.55
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,912.81,685.2
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,881.95,667.19
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,845.51,643.88
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,807.37,619.21
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,764.46,592.02
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,720.53,563.61
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,674.68,532.17
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,624.32,496.51
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,568.92,456.12
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,514.65,415.03
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,452.01,364.94
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,392.45,315.47
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,327.04,260.05
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,265.13,205.8
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,188.5,138.4
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,118.41,54.49
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,45.11,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,10.32,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,16.47,2.58
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,22.01,13.07
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,27.2,18.25
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,33.19,23.83
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,38.96,29.07
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,77.01,38.13
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,120.11,64.02
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,165.43,98.11
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,214.05,138.13
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,267.45,183.51
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,318.62,227.1
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,369.29,269.84
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,421.04,312.22
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,471.42,352.28
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,522.07,391.12
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,570.71,428.0
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,618.91,463.44
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,665.2,496.84
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,710.47,528.7
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,752.29,555.23
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,792.5,580.36
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,829.45,603.87
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,864.29,625.84
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,895.91,646.49
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,925.13,665.58
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,949.66,681.69
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,971.42,696.12
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,989.82,708.05
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,1005.29,718.22
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,1015.08,724.9
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,1021.77,729.78
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,1024.68,733.86
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,1024.45,736.11
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,1019.62,734.09
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,1011.68,730.22
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,998.27,723.97
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,981.91,715.9
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,960.86,703.78
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,937.14,689.92
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,908.68,673.87
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,877.97,656.2
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,841.7,633.58
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,803.73,609.57
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,760.64,583.46
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,716.57,556.08
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,671.0,526.11
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,620.89,491.62
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,564.88,450.94
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,510.05,409.58
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,447.77,359.94
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,391.19,312.93
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,322.26,255.04
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,259.51,200.39
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,183.13,133.35
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,112.81,46.61
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,42.95,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,10.32,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,16.59,1.54
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,23.53,14.32
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,29.99,20.76
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,32.97,23.73
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,36.5,27.01
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,77.45,40.03
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,120.14,65.29
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,164.86,98.7
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,213.11,138.29
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,261.73,180.02
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,312.69,223.78
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,367.56,270.0
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,419.31,312.73
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,469.38,352.58
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,519.9,391.38
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,568.71,428.4
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,617.14,464.03
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,662.98,497.24
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,707.81,528.94
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,749.57,556.33
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,789.78,582.03
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,827.49,605.83
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,863.22,628.16
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,894.28,648.07
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,922.93,666.42
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,947.69,681.5
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,969.76,694.88
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,988.15,707.36
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,1003.63,718.11
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,1012.83,724.99
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,1018.92,730.07
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,1021.36,732.47
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,1020.68,733.02
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,1015.44,731.29
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,1007.13,727.7
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,992.86,721.34
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,975.68,713.15
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,954.32,700.83
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,930.34,686.8
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,901.22,670.26
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,869.92,652.14
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,832.59,629.68
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,793.64,605.8
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,750.61,578.39
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,711.2,553.13
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,660.96,519.67
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,610.8,484.83
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,554.27,443.78
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,499.03,402.07
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,436.5,352.14
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,379.84,304.94
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,311.76,247.53
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,249.92,193.46
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,174.42,126.86
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,104.45,37.43
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,39.56,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,10.32,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,16.73,0.28
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,24.14,14.81
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,31.03,21.73
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,34.8,25.44
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,38.35,28.76
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,74.7,39.29
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,117.28,64.66
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,164.83,100.54
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,212.71,140.06
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,260.97,181.88
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,311.49,225.75
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,361.63,268.97
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,413.19,312.29
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,467.11,355.44
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,517.3,394.33
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,565.67,431.33
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,613.79,466.95
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,659.24,499.92
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,703.62,531.25
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,745.36,558.76
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,785.64,583.86
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,822.06,606.53
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,856.45,627.69
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,887.68,647.88
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,916.64,666.57
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,940.99,680.98
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,962.72,693.72
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,980.8,704.94
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,996.06,714.47
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,1007.38,722.25
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,1015.72,728.29
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,1018.22,730.8
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,1017.65,731.53
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,1012.45,729.47
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,1004.19,725.59
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,990.59,717.87
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,974.12,708.42
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,953.7,697.01
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,930.57,683.85
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,901.1,666.85
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,869.45,648.32
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,834.0,626.26
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,796.68,602.74
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,752.68,575.41
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,712.33,550.16
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,663.49,518.2
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,614.38,484.62
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,557.77,443.77
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,502.48,402.3
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,441.2,353.74
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,385.4,307.53
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,316.68,249.82
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,254.22,195.44
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,179.08,129.01
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,108.68,31.73
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,41.51,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,9.34,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,14.88,0.0
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,22.86,13.56
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,30.27,20.88
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,33.64,24.22
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,36.84,27.2
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,71.94,36.98
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,118.06,64.53
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,162.59,97.0
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,210.78,135.75
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,259.0,176.33
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,309.48,218.75
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,359.86,260.77
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,415.63,305.5
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,465.9,344.46
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,516.52,382.19
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,565.05,418.27
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,613.26,453.03
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,658.79,484.54
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,703.29,514.45
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,745.07,541.24
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,785.33,565.86
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,822.2,588.69
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,857.12,610.13
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,888.77,629.37
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,918.07,647.08
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,942.6,661.76
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,964.48,674.84
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,982.27,686.82
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,997.19,697.13
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,1006.51,704.12
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,1012.77,709.37
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,1014.77,711.52
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,1013.68,711.92
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,1008.49,710.46
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,1000.23,707.19
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,986.71,701.07
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,970.34,693.25
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,949.14,681.49
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,925.3,668.06
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,895.54,651.61
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,863.65,633.63
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,826.89,612.56
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,788.45,589.99
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,749.19,565.82
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,704.26,537.26
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,654.42,504.88
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,604.55,470.71
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,547.55,429.8
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,491.96,388.42
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,432.27,341.59
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,373.52,293.75
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,305.1,237.09
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,243.04,183.86
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,169.11,119.48
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,99.26,19.95
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,37.75,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,8.36,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,13.19,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,24.57,14.81
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,35.44,25.32
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,43.39,32.77
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,50.76,39.48
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,79.42,47.96
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,117.23,69.85
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,157.17,98.75
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,201.11,133.78
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,245.62,170.68
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,293.21,210.29
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,340.02,249.48
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,388.59,289.2
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,439.09,328.85
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,487.47,365.77
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,533.08,400.33
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,578.78,433.99
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,620.44,463.56
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,660.07,490.9
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,699.58,517.87
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,738.11,543.58
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,774.2,566.1
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,809.04,587.55
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,838.97,606.83
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,866.97,624.86
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,891.68,639.5
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,911.37,650.93
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,928.17,661.9
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,942.44,671.36
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,956.61,681.41
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,968.1,689.85
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,969.99,691.82
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,969.02,692.18
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,964.54,690.93
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,957.17,687.91
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,942.84,680.97
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,925.85,672.4
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,905.46,660.75
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,882.52,647.41
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,857.95,633.48
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,826.19,614.64
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,791.93,594.31
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,755.92,572.5
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,712.0,544.76
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,667.42,516.04
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,619.27,484.06
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,571.01,449.8
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,518.02,411.2
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,464.52,370.8
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,404.92,323.44
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,348.37,276.75
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,281.88,221.17
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,221.81,169.22
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,152.61,107.75
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,86.14,7.8
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,32.32,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,8.36,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,13.18,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,20.76,11.59
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,27.79,18.72
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,31.3,22.19
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,34.61,25.29
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,64.62,33.1
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,108.68,58.71
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,151.34,89.84
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,197.58,127.64
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,244.66,167.91
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,294.08,210.28
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,346.82,255.25
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,396.5,296.93
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,445.28,336.83
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,494.48,375.77
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,541.4,412.1
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,588.04,447.14
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,632.81,479.27
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,676.75,509.88
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,717.24,537.89
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,756.25,563.89
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,792.16,586.9
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,826.09,608.43
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,856.12,628.04
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,883.84,646.12
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,907.41,660.68
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,928.35,673.55
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,945.14,684.64
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,959.1,694.03
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,967.14,699.72
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,972.2,703.64
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,974.01,705.15
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,972.84,704.89
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,966.73,702.03
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,957.68,697.42
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,944.42,691.07
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,928.42,683.0
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,907.32,670.69
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,883.74,656.74
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,854.76,639.62
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,823.75,621.04
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,787.3,597.69
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,754.13,576.45
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,711.41,549.24
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,667.93,521.0
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,618.6,487.82
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,569.47,452.77
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,514.95,412.62
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,464.22,373.82
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,403.57,325.13
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,346.37,277.43
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,280.1,220.92
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,220.26,168.33
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,150.34,105.58
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,82.93,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,31.15,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,7.86,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,12.44,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,22.65,13.0
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,32.57,22.85
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,38.91,28.9
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,44.83,34.37
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,71.43,42.2
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,109.53,63.99
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,149.62,92.95
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,193.71,128.4
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,238.08,165.87
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,285.01,205.7
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,331.96,245.68
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,383.74,288.56
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,430.72,326.98
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,478.58,365.05
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,524.37,400.55
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,570.28,435.16
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,617.65,469.15
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,662.75,500.64
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,702.97,529.59
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,741.93,555.78
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,777.68,578.48
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,811.77,599.86
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,842.1,619.78
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,870.28,638.26
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,894.73,653.01
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,916.78,666.19
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,933.66,677.36
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,947.83,686.9
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,959.44,694.9
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,968.2,701.18
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,970.47,702.96
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,969.77,702.99
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,965.04,701.03
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,957.35,697.27
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,943.99,690.85
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,927.85,682.7
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,907.51,670.49
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,884.6,656.62
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,855.89,640.09
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,825.1,622.04
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,789.51,599.3
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,752.29,575.22
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,714.46,551.24
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,671.16,522.91
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,622.46,490.09
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,573.83,455.43
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,519.08,415.39
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,465.79,374.86
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,407.24,327.74
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,350.05,279.98
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,283.61,223.25
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,223.65,170.41
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,152.23,105.79
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,83.14,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,31.44,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,7.86,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,12.45,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,20.56,11.14
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,28.07,18.91
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,31.98,22.77
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,35.67,26.22
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,62.06,32.5
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,106.04,57.17
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,149.11,88.09
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,195.87,126.01
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,242.63,166.29
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,291.8,209.06
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,281.16,212.39
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,248.32,192.7
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,345.03,265.17
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,494.95,378.05
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,542.4,414.61
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,589.61,450.64
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,635.29,484.69
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,680.43,517.52
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,721.84,546.59
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,761.76,573.54
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,798.58,597.37
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,833.42,619.68
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,863.94,639.82
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,892.09,658.38
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,916.84,673.38
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,938.96,686.63
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,956.53,697.88
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,971.22,707.35
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,980.33,713.74
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,986.4,718.32
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,988.73,721.15
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,988.0,722.13
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,983.23,719.68
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,975.44,715.4
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,961.8,706.98
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,945.3,696.82
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,925.41,684.95
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,902.85,671.36
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,873.92,654.37
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,842.82,635.83
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,577.01,447.91
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,303.29,234.63
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,523.22,414.18
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,685.23,538.76
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,642.34,508.8
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,594.72,475.31
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,539.09,434.41
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,484.76,392.81
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,425.01,344.51
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,368.06,296.42
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,300.31,237.82
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,238.72,182.68
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,169.14,117.06
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,98.35,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,38.02,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,7.37,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,11.61,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,19.47,10.14
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,25.86,17.02
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,29.04,20.23
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,32.1,23.14
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,71.44,47.96
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,111.84,88.17
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,128.59,101.54
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,145.23,114.72
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,179.3,140.64
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,221.1,172.63
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,210.36,164.4
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,199.32,155.61
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,268.26,208.51
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,342.39,264.25
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,407.23,312.52
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,475.85,363.11
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,495.09,375.89
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,514.96,388.95
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,625.09,474.44
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,764.65,575.05
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,766.7,572.45
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,758.77,561.27
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,823.26,610.87
