Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,892.81,656.62
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,916.74,670.57
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,937.98,683.2
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,955.9,695.07
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,971.01,705.24
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,871.09,639.0
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,755.08,553.01
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,881.36,649.39
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,990.93,722.3
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,985.64,718.92
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,977.29,714.81
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,963.27,708.47
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,946.41,700.33
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,925.58,688.22
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,902.08,674.33
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,872.35,657.44
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,840.5,638.92
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,675.19,523.79
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,504.67,393.99
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,481.34,379.74
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,455.82,362.68
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,386.36,309.47
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,313.06,252.21
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,278.39,225.87
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,243.92,198.74
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,317.39,259.63
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,358.26,290.03
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,290.25,230.54
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,228.98,175.56
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,155.5,106.37
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,83.58,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,31.98,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,7.37,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,14.74,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,18.48,9.14
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,24.73,16.0
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,30.55,21.55
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,33.97,24.8
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,62.83,41.57
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,93.56,73.69
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,118.36,93.58
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,144.26,114.0
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,187.71,134.81
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,292.97,210.15
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,342.77,253.48
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,393.8,297.05
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,443.47,338.53
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,493.69,379.16
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,542.56,417.7
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,591.11,454.83
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,636.25,488.36
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,679.96,519.93
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,721.59,549.46
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,761.72,576.66
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,798.57,600.27
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,833.46,622.34
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,865.02,643.23
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,894.23,662.53
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,919.24,677.74
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,941.57,691.18
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,959.28,702.98
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,974.08,713.01
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,983.71,719.79
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,990.27,724.74
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,992.62,727.08
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,991.87,727.57
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,985.99,724.84
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,977.04,720.23
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,963.78,713.85
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,947.64,705.65
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,926.19,692.97
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,902.07,678.53
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,873.5,662.26
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,842.74,644.33
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,806.8,621.6
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,769.19,597.39
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,725.95,570.45
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,686.3,545.54
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,636.2,511.11
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,586.18,474.76
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,530.17,431.7
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,475.58,388.27
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,412.99,336.88
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,356.45,288.4
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,287.99,229.15
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,226.43,173.93
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,150.68,101.62
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,66.75,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,7.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,7.37,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,14.74,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,19.55,9.75
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,26.67,17.65
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,30.66,21.62
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,34.42,25.18
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,55.27,35.7
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,75.39,58.45
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,104.26,65.3
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,192.46,122.23
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,234.45,168.39
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,257.5,196.31
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,295.32,226.9
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,334.14,257.72
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,400.28,307.91
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,502.6,386.74
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,551.94,425.89
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,600.98,463.95
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,647.38,498.28
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,692.52,530.68
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,734.94,559.45
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,775.81,585.57
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,813.82,609.8
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,849.84,632.45
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,881.59,652.87
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,910.91,671.62
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,936.82,687.27
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,960.02,701.15
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,977.61,712.26
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,992.22,721.57
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,1000.43,726.88
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,1005.48,730.33
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,1006.97,732.21
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,1005.31,732.21
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,999.58,728.31
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,990.76,722.57
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,976.07,715.92
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,958.48,707.44
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,936.3,694.56
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,911.53,679.95
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,881.18,662.42
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,848.7,643.29
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,810.47,619.09
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,775.47,596.89
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,730.41,567.99
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,684.6,538.01
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,632.24,502.68
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,580.28,465.0
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,522.7,422.19
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,469.3,380.82
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,403.98,327.69
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,342.9,276.03
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,272.1,214.97
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,208.71,158.67
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,131.2,85.63
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,47.23,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,7.37,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,13.76,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,20.66,10.3
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,29.63,20.12
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,34.31,24.77
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,38.72,28.93
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,57.57,32.37
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,98.1,52.02
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,144.61,84.26
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,191.61,121.13
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,239.52,161.29
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,290.17,204.23
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,340.31,246.84
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,391.97,289.75
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,446.67,333.42
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,497.95,373.25
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,546.62,410.76
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,595.01,447.04
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,641.86,481.75
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,688.03,515.19
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,730.01,545.04
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,770.47,572.26
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,807.64,596.5
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,842.83,619.28
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,875.13,641.28
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,905.09,661.75
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,930.29,677.83
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,952.81,692.18
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,971.19,704.77
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,986.64,715.59
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,997.19,723.85
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,1004.65,730.24
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,1007.56,734.35
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,1007.31,736.59
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,1001.51,734.33
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,992.6,730.16
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,978.71,723.81
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,961.87,715.57
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,940.38,704.56
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,916.24,691.68
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,886.01,673.86
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,853.59,654.4
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,816.17,630.24
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,777.14,604.68
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,736.58,579.67
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,690.54,550.0
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,638.93,514.52
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,587.54,476.71
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,529.73,432.01
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,473.58,387.08
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,411.79,335.97
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,351.61,284.33
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,280.47,222.26
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,216.74,164.89
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,137.17,87.27
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,53.16,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,13.76,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,19.83,9.36
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,27.9,18.62
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,32.68,23.37
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,37.17,27.61
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,34.69,19.32
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,32.82,22.39
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,69.12,53.08
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,103.51,81.66
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,119.47,94.39
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,135.5,107.0
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,146.94,115.69
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,158.48,124.39
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,225.31,176.89
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,297.95,232.9
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,357.94,279.13
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,427.98,332.75
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,536.9,419.84
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,682.93,532.89
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,519.25,406.04
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,332.05,255.22
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,430.98,331.56
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,532.92,407.57
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,636.81,487.02
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,749.42,570.86
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,767.12,583.53
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,783.99,596.25
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,767.33,582.04
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,745.5,564.34
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,732.6,554.81
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,718.17,544.15
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,767.88,584.08
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,821.68,626.15
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,905.92,692.21
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,972.67,738.31
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,958.52,729.0
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,941.5,718.49
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,920.64,705.7
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,897.12,691.08
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,761.64,597.17
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,615.04,485.16
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,706.12,562.15
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,760.17,605.54
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,568.81,461.0
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,378.35,307.29
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,339.9,277.88
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,301.69,247.58
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,266.22,219.33
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,231.03,190.57
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,195.24,160.5
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,160.06,130.13
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,199.27,159.84
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,212.67,163.15
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,133.85,82.62
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,52.19,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,12.78,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,19.99,9.07
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,29.01,19.55
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,34.17,24.73
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,39.02,29.38
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,72.02,51.41
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,112.78,87.94
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,122.37,96.44
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,132.53,105.74
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,136.57,108.65
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,139.94,110.94
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,158.07,125.24
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,176.61,139.74
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,202.52,159.73
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,229.01,179.9
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,222.02,173.64
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,214.41,167.01
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,247.85,192.5
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,281.79,217.88
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,293.92,226.3
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,306.09,234.78
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,354.01,270.26
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,405.45,307.58
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,547.16,414.49
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,697.89,523.37
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,818.29,613.33
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,943.22,696.94
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,960.4,707.41
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,974.71,717.18
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,984.58,724.7
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,991.41,730.38
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,993.37,732.51
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,992.24,732.78
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,984.84,729.06
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,974.48,723.54
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,959.14,714.81
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,941.0,704.28
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,916.75,690.05
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,890.15,674.15
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,863.87,658.97
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,830.5,638.7
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,790.36,613.42
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,749.06,586.95
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,703.12,556.6
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,656.68,525.27
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,604.93,488.2
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,551.68,448.4
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,492.34,402.4
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,435.26,356.63
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,368.63,301.51
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,306.76,248.53
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,235.73,186.87
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,172.8,130.87
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,99.85,57.65
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,24.96,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,11.8,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,20.22,8.81
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,31.14,21.42
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,37.56,27.76
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,43.58,33.44
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,73.17,53.13
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,114.38,88.69
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,134.64,105.13
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,153.61,120.84
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,191.58,149.68
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,230.04,179.07
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,278.09,215.09
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,342.63,265.18
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,399.76,309.46
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,483.6,375.3
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,535.41,416.19
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,583.55,453.37
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,629.67,488.1
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,675.38,521.57
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,716.99,552.17
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,757.13,579.55
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,794.04,603.52
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,829.03,625.97
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,859.86,646.23
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,888.35,664.87
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,912.67,681.12
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,934.34,695.66
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,951.87,707.07
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,966.55,716.69
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,974.82,722.68
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,980.05,726.83
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,981.94,728.91
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,980.78,729.13
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,974.62,726.17
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,965.45,721.35
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,951.08,714.52
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,933.91,705.85
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,912.07,693.04
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,887.69,678.45
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,857.59,660.7
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,830.47,644.91
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,792.6,620.27
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,753.16,594.2
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,707.73,564.34
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,661.67,533.32
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,610.39,496.82
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,559.44,458.48
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,503.71,414.66
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,447.63,369.1
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,382.49,314.6
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,321.73,261.84
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,249.9,198.72
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,186.08,140.92
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,107.05,57.96
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,29.12,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,11.8,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,18.34,6.92
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,26.49,17.33
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,30.46,21.43
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,34.22,25.06
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,49.82,29.93
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,91.14,47.5
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,135.39,76.9
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,183.59,115.05
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,207.98,150.88
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,212.42,166.71
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,274.51,207.77
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,391.5,295.95
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,442.26,338.34
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,493.57,380.04
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,543.35,419.13
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,592.83,456.53
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,639.57,490.84
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,685.09,523.12
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,727.55,553.84
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,768.47,581.47
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,806.43,605.72
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,842.4,628.41
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,874.2,649.36
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,903.56,668.69
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,928.95,684.61
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,951.62,698.76
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,970.15,711.1
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,985.7,721.62
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,996.76,729.35
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,1004.68,735.21
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,1007.06,737.63
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,1006.23,738.13
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,1001.15,736.02
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,992.89,731.97
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,978.25,723.84
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,960.62,713.84
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,938.77,701.06
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,914.21,686.47
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,883.97,668.89
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,851.47,649.62
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,813.68,625.23
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,774.28,599.47
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,729.21,570.4
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,687.74,543.4
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,635.57,507.78
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,583.69,469.55
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,524.71,424.3
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,467.45,378.73
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,400.74,323.98
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,341.16,272.83
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,268.14,209.88
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,203.33,151.49
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,117.06,56.94
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,35.4,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,10.81,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,17.51,5.69
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,25.7,16.52
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,30.14,21.05
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,34.34,25.06
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,44.78,26.99
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,88.64,46.58
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,131.69,74.59
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,178.79,111.32
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,226.44,151.55
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,276.62,194.71
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,326.81,238.31
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,382.62,285.39
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,432.94,327.19
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,483.79,368.12
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,532.73,407.36
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,581.44,445.41
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,628.02,480.44
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,673.98,514.14
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,716.09,543.97
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,756.66,570.67
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,794.12,595.36
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,829.53,618.5
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,860.98,639.69
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,890.01,659.29
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,914.85,676.52
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,936.93,692.01
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,955.18,704.65
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,970.49,715.48
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,980.91,723.58
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,988.21,729.77
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,990.98,732.34
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,990.58,732.97
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,985.05,730.7
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,976.38,726.46
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,961.87,719.46
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,944.42,710.54
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,922.7,697.36
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,898.29,682.36
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,868.49,664.59
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,836.51,645.16
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,798.84,620.27
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,759.53,593.98
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,715.29,564.66
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,674.64,537.51
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,623.84,502.2
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,573.13,464.23
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,514.54,418.63
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,457.71,372.8
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,394.02,319.79
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,334.12,267.86
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,264.54,207.1
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,200.6,148.73
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,93.54,38.29
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,9.83,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,16.68,4.46
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,24.91,15.81
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,28.96,20.02
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,32.8,23.72
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,42.29,26.12
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,86.87,45.61
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,129.43,72.59
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,176.07,108.33
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,224.03,148.4
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,274.68,191.59
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,324.87,234.7
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,380.64,281.19
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,430.97,322.2
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,482.09,362.56
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,530.7,399.8
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,579.01,435.54
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,625.3,469.22
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,670.77,501.38
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,712.96,530.12
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,753.61,555.76
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,790.94,578.9
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,826.27,600.54
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,857.8,621.49
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,886.91,640.91
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,911.81,657.09
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,933.93,671.49
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,951.75,683.85
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,966.6,694.45
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,975.41,700.58
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,981.06,704.78
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,983.31,707.71
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,982.42,708.76
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,976.07,706.92
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,966.64,703.14
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,952.77,696.95
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,936.0,688.93
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,913.33,675.66
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,888.12,660.7
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,857.72,643.09
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,825.22,623.88
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,786.79,599.15
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,751.6,576.48
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,706.79,547.45
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,661.25,517.39
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,608.34,480.83
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,555.98,442.44
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,497.74,398.79
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,444.03,356.8
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,377.19,302.2
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,315.15,249.54
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,242.69,187.63
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,178.77,130.34
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,83.97,26.25
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.03,1.56
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,26.97,17.48
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,32.68,23.24
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,38.04,28.33
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,45.86,35.42
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,85.19,46.59
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,126.76,73.0
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,172.67,108.2
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,222.68,150.08
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,272.03,192.52
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,321.11,235.02
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,371.96,278.23
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,421.42,319.4
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,471.71,359.98
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,523.67,400.67
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,571.95,437.54
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,618.09,471.92
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,663.78,505.08
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,705.95,534.85
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,746.72,561.69
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,783.96,585.39
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,819.3,607.61
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,850.51,628.1
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,879.4,647.06
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,904.55,662.8
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,927.08,676.83
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,944.6,688.47
