Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,959.23,698.36
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,969.02,705.77
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,975.77,711.35
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,977.57,712.88
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,976.29,712.58
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,970.47,709.97
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,961.63,705.53
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,946.98,698.29
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,929.49,689.26
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,906.85,675.51
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,881.65,660.08
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,850.74,642.0
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,817.81,622.38
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,784.56,602.3
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,744.93,577.39
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,699.77,548.08
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,653.98,517.7
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,601.55,480.04
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,549.49,440.83
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,492.85,398.01
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,436.25,353.46
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,371.67,300.06
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,311.52,248.31
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,238.66,185.47
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,174.54,127.09
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,81.05,15.77
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,13.13,0.78
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,27.14,17.55
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,34.23,24.59
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,40.86,30.82
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,47.55,36.92
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,85.95,48.84
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,108.96,73.85
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,118.9,94.02
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,153.17,120.78
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,184.68,144.94
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,244.58,189.06
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,317.05,243.59
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,379.27,290.18
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,468.94,359.07
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,516.76,396.39
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,564.71,432.91
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,611.97,468.37
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,662.1,504.93
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,703.84,534.48
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,744.2,561.61
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,781.52,585.5
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,816.99,607.91
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,848.36,628.62
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,877.46,647.79
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,902.34,662.9
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,924.65,676.32
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,942.48,688.19
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,957.47,698.33
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,965.2,703.88
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,969.87,707.64
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,971.72,709.7
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,970.54,709.95
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,964.76,707.33
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,955.98,702.88
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,940.63,695.14
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,922.5,685.63
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,900.19,672.04
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,875.34,656.78
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,849.04,641.76
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,815.67,621.73
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,777.23,596.78
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,737.32,570.54
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,690.64,540.09
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,643.47,508.64
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,593.48,472.81
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,541.72,434.42
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,481.83,389.08
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,424.28,343.71
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,357.98,288.89
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,296.38,236.01
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,224.19,173.43
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,160.79,115.38
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,74.56,1.97
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,12.78,0.0
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,26.35,16.85
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,33.01,23.59
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,39.25,29.5
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,42.7,32.73
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,81.17,44.45
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,123.21,70.57
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,169.6,105.96
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,219.94,147.83
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,269.88,190.59
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,319.26,233.6
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,370.36,277.31
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,420.19,319.16
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,470.93,360.5
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,523.16,401.8
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,571.61,439.16
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,617.61,472.82
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,662.84,504.86
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,704.76,535.97
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,745.24,564.49
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,782.51,588.83
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,817.88,611.69
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,848.72,632.18
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,877.19,651.08
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,901.86,666.56
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,923.87,680.29
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,941.36,692.01
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,955.96,701.94
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,967.79,710.19
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,976.59,716.59
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,978.3,718.06
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,976.87,717.67
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,971.39,714.76
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,962.83,709.99
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,948.43,702.44
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,931.13,693.08
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,908.73,679.4
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,883.73,664.02
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,852.35,645.16
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,818.87,624.73
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,781.12,599.94
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,746.51,577.19
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,700.73,546.93
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,654.26,515.69
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,601.53,477.49
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,549.28,437.91
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,489.72,391.93
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,434.87,347.95
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,368.7,293.66
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,307.26,241.27
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,233.25,178.25
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,168.5,118.66
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,76.65,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,12.43,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,25.55,15.99
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,31.79,22.37
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,37.64,27.92
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,40.11,30.28
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,77.08,41.39
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,118.77,66.7
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,164.78,101.44
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,214.45,142.56
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,263.89,184.72
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,313.32,227.69
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,364.45,271.38
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,414.32,312.56
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,468.77,355.72
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,517.41,394.13
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,565.89,431.29
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,612.11,464.96
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,657.93,497.29
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,699.76,527.82
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,740.12,555.36
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,777.23,579.0
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,812.4,601.11
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,843.94,621.84
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,873.09,640.96
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,897.49,656.11
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,919.17,669.51
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,937.16,681.44
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,952.22,691.58
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,958.12,695.9
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,960.84,698.36
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,962.55,700.31
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,961.2,700.41
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,955.67,697.91
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,947.1,693.56
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,932.02,684.64
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,914.15,674.0
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,891.87,660.86
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,866.98,645.96
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,836.64,628.21
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,804.27,608.92
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,771.39,587.91
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,732.13,562.17
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,686.24,532.42
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,639.78,501.62
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,588.59,465.35
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,537.77,427.75
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,480.2,384.0
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,422.79,338.69
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,357.52,284.84
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,296.93,232.9
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,223.65,170.2
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,159.82,110.54
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,72.18,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,12.07,0.0
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,24.75,15.2
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,31.03,21.68
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,36.92,27.27
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,39.85,30.04
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,75.67,40.68
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,117.65,65.73
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,167.37,103.29
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,214.44,142.35
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,264.34,185.09
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,313.87,228.3
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,365.11,272.29
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,414.99,313.75
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,465.53,354.36
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,517.71,395.44
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,566.1,432.53
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,609.94,465.26
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,651.76,495.59
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,693.26,524.84
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,733.43,552.2
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,769.68,575.41
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,804.11,597.17
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,834.49,617.25
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,862.63,635.82
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,887.51,650.96
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,909.86,664.44
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,926.5,675.51
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,940.31,684.88
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,950.5,692.01
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,957.73,697.36
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,959.43,699.26
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,958.1,699.34
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,949.72,694.95
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,938.44,688.8
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,923.19,681.46
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,905.21,672.32
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,886.16,661.18
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,859.77,645.05
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,827.85,626.3
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,794.0,606.0
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,754.72,580.4
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,714.18,553.59
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,667.69,523.86
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,623.52,494.46
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,570.17,455.63
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,517.67,416.19
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,457.72,369.94
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,400.33,323.97
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,334.65,269.12
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,273.87,216.59
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,200.56,153.18
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,136.89,93.04
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,51.29,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,11.72,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,23.96,14.49
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,29.83,20.69
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,35.34,25.97
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,37.55,28.1
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,72.58,37.74
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,105.88,70.12
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,121.6,96.59
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,168.1,126.16
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,243.65,181.08
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,283.72,214.99
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,326.95,250.65
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,386.53,295.95
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,478.99,367.41
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,529.17,407.17
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,579.12,445.71
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,626.78,481.7
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,673.72,516.19
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,716.68,546.91
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,758.02,574.23
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,796.48,599.31
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,832.85,622.79
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,864.93,644.04
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,894.5,663.59
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,919.73,679.42
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,942.13,693.39
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,960.21,705.02
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,975.24,714.75
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,983.43,720.63
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,988.38,724.57
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,989.62,725.78
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,987.63,725.05
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,981.53,721.79
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,972.27,716.62
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,956.69,708.77
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,938.16,699.07
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,914.95,684.93
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,889.11,669.05
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,857.3,650.32
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,823.35,629.94
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,784.55,604.73
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,748.79,581.43
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,701.98,550.6
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,654.56,518.76
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,600.87,480.38
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,547.64,440.6
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,486.93,394.06
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,431.07,349.3
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,363.77,292.94
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,301.46,238.66
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,224.75,171.69
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,158.31,105.55
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,60.16,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,12.29,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,25.1,15.3
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,32.31,22.83
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,39.04,29.25
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,42.7,32.69
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,74.54,41.99
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,125.18,83.84
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,163.25,122.57
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,194.01,136.68
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,262.48,185.1
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,311.53,227.9
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,362.48,271.74
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,412.5,313.48
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,463.32,354.47
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,512.08,393.29
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,563.79,432.97
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,608.63,466.4
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,652.01,497.79
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,693.66,527.54
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,733.96,555.64
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,770.71,579.29
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,805.65,601.49
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,836.63,622.05
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,865.35,641.09
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,889.96,656.11
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,911.99,669.45
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,928.17,679.83
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,941.51,688.48
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,949.46,694.21
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,954.41,698.16
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,955.67,699.36
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,953.93,698.78
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,946.73,695.24
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,936.57,689.9
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,925.49,684.95
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,906.74,674.95
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,883.41,660.66
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,857.61,644.73
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,825.33,625.52
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,791.16,604.83
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,751.68,579.0
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,710.88,551.94
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,666.48,522.87
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,619.3,490.08
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,565.64,451.11
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,512.83,411.51
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,451.26,364.32
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,392.48,317.4
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,324.99,261.16
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,262.75,207.42
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,189.01,143.48
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,124.34,79.46
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,46.17,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.47,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,24.71,14.73
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,33.43,23.67
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,41.04,30.87
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,45.45,34.92
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,74.39,43.48
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,113.52,65.62
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,157.46,97.53
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,202.99,134.65
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,251.83,176.07
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,299.85,217.48
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,352.95,262.29
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,401.71,303.03
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,451.47,343.41
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,499.57,381.37
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,547.82,418.26
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,593.89,452.86
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,642.11,488.0
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,683.58,517.47
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,723.73,545.16
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,760.54,569.13
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,795.51,591.68
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,826.34,612.08
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,854.93,630.97
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,879.1,645.68
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,900.66,658.68
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,917.6,670.0
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,931.72,679.61
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,937.68,684.48
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,940.58,687.54
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,941.7,689.12
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,939.86,688.89
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,932.22,684.98
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,921.68,679.31
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,910.63,674.32
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,892.0,664.33
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,868.39,649.75
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,842.38,633.57
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,809.96,614.13
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,775.71,593.24
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,736.01,567.1
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,695.11,539.8
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,650.06,511.05
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,602.31,478.28
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,548.43,438.91
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,495.63,399.03
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,434.65,351.75
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,376.58,304.96
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,308.84,248.21
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,246.69,194.43
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,173.92,131.35
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,110.51,66.98
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,40.66,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,12.93,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,25.61,15.26
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,34.82,24.85
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,43.56,33.08
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,49.67,38.74
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,76.7,47.26
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,122.38,81.57
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,160.7,116.26
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,194.13,135.96
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,249.56,176.29
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,296.47,216.62
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,345.55,258.28
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,393.59,297.96
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,442.31,336.89
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,491.5,375.54
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,537.8,410.99
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,574.5,437.96
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,609.09,462.35
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,647.69,490.77
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,685.62,518.21
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,719.16,540.94
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,751.08,562.17
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,780.02,582.38
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,807.34,601.33
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,828.95,614.98
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,848.41,627.11
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,863.48,637.4
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,876.26,646.26
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,886.29,653.42
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,893.88,659.08
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,893.75,659.35
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,891.05,658.09
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,881.92,653.1
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,870.29,646.58
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,853.55,637.54
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,834.55,627.03
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,809.4,611.44
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,782.27,594.18
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,748.58,572.79
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,713.56,550.17
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,673.76,524.04
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,629.91,494.46
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,581.12,460.05
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,532.84,425.16
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,479.99,385.82
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,428.57,346.42
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,368.23,299.14
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,311.25,252.96
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,249.33,200.88
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,192.48,151.84
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,124.04,92.94
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,65.71,35.57
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,24.94,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,14.25,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,24.19,13.86
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,39.84,29.17
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,51.61,40.15
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,62.0,49.65
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,87.52,60.34
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,113.11,82.18
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,128.87,101.69
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,146.62,115.68
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,164.5,129.58
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,194.18,152.3
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,230.15,179.81
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,314.81,242.54
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,429.49,329.31
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,432.88,332.44
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,424.72,325.17
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,469.59,358.48
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,522.08,396.56
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,592.45,450.5
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,675.07,512.48
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,707.98,534.57
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,739.49,555.7
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,768.06,575.75
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,795.11,594.61
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,816.01,608.31
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,834.87,620.56
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,850.0,631.19
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,862.94,640.39
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,873.06,648.02
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,880.83,653.96
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,880.15,654.25
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,876.97,653.04
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,867.22,647.51
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,855.09,640.3
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,837.72,630.47
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,818.19,619.14
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,791.16,601.36
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,762.39,582.29
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,728.12,560.24
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,689.95,535.15
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,647.84,506.86
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,605.44,477.71
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,556.87,443.05
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,508.93,408.03
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,454.58,367.06
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,402.08,326.39
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,343.08,279.32
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,280.37,227.97
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,219.01,176.29
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,162.42,127.58
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,105.92,78.48
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,50.74,23.51
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,19.25,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,13.27,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,22.59,12.33
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,39.06,28.44
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,54.88,43.01
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,68.66,55.51
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,94.31,67.54
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,124.67,85.16
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,164.13,113.66
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,204.01,145.06
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,247.39,180.48
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,290.15,216.04
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,335.46,253.43
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,379.3,289.24
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,424.79,325.58
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,467.67,359.3
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,511.51,392.94
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,554.65,425.58
