Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,599.51,458.81
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,638.56,487.81
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,676.99,515.92
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,711.31,540.02
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,744.49,562.97
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,773.21,583.29
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,800.24,602.3
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,823.94,617.76
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,845.66,631.69
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,860.91,643.4
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,873.78,653.68
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,877.15,656.75
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,877.86,658.19
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,877.59,658.42
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,874.81,657.08
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,868.03,653.47
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,858.7,648.24
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,841.55,638.64
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,822.18,627.56
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,798.84,612.46
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,773.34,595.74
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,740.04,574.16
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,705.41,551.32
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,666.3,524.99
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,626.14,497.36
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,574.76,460.45
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,527.44,425.67
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,475.5,385.7
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,424.69,345.59
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,364.86,297.6
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,308.45,250.92
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,246.47,198.4
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,189.51,148.87
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,127.51,94.53
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,66.83,27.5
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,23.66,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,14.25,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.47,11.92
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,35.86,25.6
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,48.61,37.45
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,57.54,45.67
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,80.28,54.4
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,123.81,86.33
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,153.66,112.92
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,188.35,134.34
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,243.96,175.26
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,288.5,213.47
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,335.52,253.5
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,381.68,292.35
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,429.54,331.64
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,475.06,368.18
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,521.17,404.13
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,562.28,434.97
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,601.12,463.13
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,640.22,492.51
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,678.66,520.92
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,714.01,545.72
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,748.27,569.34
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,777.33,590.06
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,804.67,609.22
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,828.32,624.52
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,849.92,638.42
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,865.34,649.07
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,878.33,658.19
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,890.6,667.28
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,897.81,673.06
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,897.69,674.66
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,894.86,674.58
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,890.09,672.36
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,879.66,666.37
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,862.63,656.89
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,843.21,645.81
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,818.07,629.76
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,790.85,612.21
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,757.33,590.94
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,722.37,568.4
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,680.94,539.16
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,638.76,508.76
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,590.25,473.86
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,542.02,438.3
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,483.8,394.1
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,430.9,352.69
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,370.35,303.62
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,313.34,255.96
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,248.31,200.48
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,189.14,148.78
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,126.3,93.19
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,64.13,19.45
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,22.85,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,13.76,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.71,10.98
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,35.14,24.97
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,47.92,36.96
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,56.88,45.25
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,78.18,53.53
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,120.94,86.13
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,150.01,113.98
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,180.94,130.23
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,241.56,173.32
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,285.65,211.03
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,332.24,250.58
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,378.17,289.15
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,425.53,327.91
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,470.61,364.08
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,516.25,399.7
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,558.4,431.89
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,599.88,462.76
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,639.57,492.64
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,678.48,521.45
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,712.98,545.9
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,746.09,569.0
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,775.14,589.66
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,802.03,608.1
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,824.74,622.78
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,845.29,635.99
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,860.85,646.77
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,873.96,656.0
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,874.24,656.91
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,869.67,654.7
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,869.3,656.18
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,866.43,656.02
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,859.6,652.29
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,850.22,646.93
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,832.95,637.11
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,813.45,625.78
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,790.32,610.85
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,765.11,594.27
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,731.36,572.06
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,696.29,548.59
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,657.18,520.85
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,617.12,491.97
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,565.33,454.3
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,517.5,418.71
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,465.31,378.84
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,414.46,338.88
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,354.33,290.06
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,297.75,242.75
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,235.36,189.51
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,178.23,139.59
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,116.99,85.25
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,54.76,7.6
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,19.33,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,13.27,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,20.95,10.0
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,32.37,22.47
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,43.22,32.65
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,49.99,38.96
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,69.11,45.02
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,102.7,71.94
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,118.42,93.67
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,155.13,121.23
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,200.91,156.04
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,224.5,174.83
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,247.39,192.73
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,295.81,229.18
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,355.55,274.23
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,426.38,328.3
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,528.57,406.29
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,571.46,438.08
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,612.65,468.04
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,652.96,498.04
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,692.27,526.76
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,727.89,551.43
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,762.02,574.08
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,792.14,594.37
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,820.26,613.29
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,843.63,628.2
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,864.63,641.57
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,881.0,652.71
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,894.72,662.22
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,902.21,666.42
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,906.88,668.9
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,906.73,670.93
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,903.75,671.22
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,895.06,666.9
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,883.61,660.82
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,866.82,651.74
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,847.52,640.99
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,822.1,625.13
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,797.69,609.94
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,764.2,589.1
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,729.16,566.97
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,688.86,539.87
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,647.66,511.06
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,599.31,477.63
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,551.16,443.32
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,496.37,402.05
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,442.94,360.48
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,381.44,310.88
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,321.58,261.03
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,255.94,205.0
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,196.54,152.92
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,129.64,93.1
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,62.78,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,22.93,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,12.78,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,20.56,9.29
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,29.46,19.99
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,37.75,27.92
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,57.11,45.44
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,86.94,64.85
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,117.12,83.71
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,150.29,107.78
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,186.96,137.42
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,224.46,168.44
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,269.1,198.95
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,343.33,255.83
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,393.02,298.29
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,443.69,340.51
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,492.74,380.16
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,541.82,418.54
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,590.86,455.93
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,636.77,490.07
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,678.87,521.42
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,719.51,551.07
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,756.48,575.33
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,791.4,597.88
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,822.33,618.7
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,850.89,637.9
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,874.19,652.3
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,894.69,664.86
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,911.28,676.16
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,924.94,685.63
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,928.64,687.71
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,929.14,687.85
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,929.55,690.32
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,926.97,690.91
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,918.72,686.89
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,912.42,684.3
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,895.82,674.42
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,876.51,662.81
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,850.99,646.94
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,823.14,629.41
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,789.9,608.89
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,754.88,586.9
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,713.65,560.07
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,674.18,534.11
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,625.13,499.57
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,576.13,463.75
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,520.83,421.95
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,466.84,379.78
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,403.67,328.71
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,343.92,278.67
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,274.49,219.32
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,211.44,163.87
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,138.39,97.89
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,66.94,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,24.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,12.29,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,19.74,8.09
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,28.2,18.75
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,36.08,26.29
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,39.87,29.95
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,54.78,33.47
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,107.28,71.82
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,146.4,110.18
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,178.76,132.43
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,224.79,166.91
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,266.33,195.55
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,336.9,250.21
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,386.93,292.99
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,438.24,335.76
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,490.66,378.1
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,539.41,416.46
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,585.99,452.33
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,631.99,486.8
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,674.58,518.87
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,715.73,549.24
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,753.5,574.05
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,789.4,597.33
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,821.49,618.62
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,851.2,638.21
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,876.1,653.69
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,898.28,667.35
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,915.54,678.62
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,929.79,688.02
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,937.41,693.61
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,941.85,697.28
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,942.58,698.64
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,940.17,698.08
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,932.39,694.08
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,921.56,688.19
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,905.47,680.16
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,886.56,670.25
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,861.42,654.78
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,833.86,637.61
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,805.72,621.13
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,771.0,599.75
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,730.21,573.89
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,688.21,546.6
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,640.0,513.62
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,591.53,478.22
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,538.47,437.87
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,484.5,395.46
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,421.78,345.08
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,362.33,295.28
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,291.05,233.62
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,226.55,176.03
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,125.51,87.45
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,25.88,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,11.3,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,12.29,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,19.92,7.55
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,28.38,18.85
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,36.27,26.44
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,59.25,47.12
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,88.13,68.78
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,109.51,85.63
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,131.92,103.41
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,166.48,129.36
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,201.69,156.01
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,239.54,185.33
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,281.22,217.73
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,323.17,249.93
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,375.51,290.18
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,418.52,323.21
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,461.21,355.62
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,534.06,411.89
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,624.17,480.11
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,666.11,511.24
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,706.81,541.24
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,685.08,521.09
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,649.61,490.71
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,633.75,477.73
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,611.87,459.98
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,679.22,510.04
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,751.46,561.99
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,763.45,570.55
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,773.96,578.61
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,687.05,514.92
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,595.59,446.85
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,590.47,444.33
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,584.52,440.73
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,658.03,497.94
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,728.95,552.0
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,701.87,533.53
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,666.93,510.15
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,754.64,579.87
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,818.07,626.99
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,700.92,544.46
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,585.32,457.9
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,631.27,498.54
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,668.06,530.39
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,618.56,494.9
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,569.16,458.74
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,513.83,416.02
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,459.89,373.12
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,396.18,322.19
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,336.05,272.18
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,265.49,211.63
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,201.77,155.37
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,128.25,86.51
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,45.95,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,11.8,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.71,5.98
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,29.83,20.08
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,40.41,30.18
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,47.94,37.23
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,61.27,42.04
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,102.78,72.32
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,122.94,96.96
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,150.66,118.56
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,180.52,141.8
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,221.4,172.48
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,273.36,212.32
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,312.8,242.96
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,351.02,272.5
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,367.22,285.36
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,374.63,290.83
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,443.11,343.13
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,524.44,404.08
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,604.43,465.93
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,702.43,539.75
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,738.68,564.58
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,773.06,586.98
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,803.17,607.44
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,831.05,626.35
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,854.38,642.54
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,875.15,657.08
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,891.12,668.09
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,904.28,677.33
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,844.34,636.31
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,773.2,582.17
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,774.12,584.45
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,773.12,584.92
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,840.16,637.96
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,896.08,677.56
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,878.56,667.35
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,858.39,655.93
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,834.39,640.6
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,807.96,623.57
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,773.92,602.21
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,738.16,579.39
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,701.57,554.59
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,661.11,526.6
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,612.19,491.6
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,563.37,455.54
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,509.65,414.61
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,456.88,372.98
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,393.9,321.38
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,334.49,270.93
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,266.73,212.29
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,205.29,157.37
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,130.2,84.6
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,47.4,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,10.81,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,17.26,4.25
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,26.34,17.05
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,34.79,25.21
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,55.96,44.35
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,85.77,67.31
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,105.48,83.15
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,121.95,96.03
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,161.58,122.84
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,213.92,160.62
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,259.81,190.38
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,336.55,247.85
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,387.05,290.77
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,438.62,333.5
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,491.59,376.14
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,540.79,414.76
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,586.96,450.07
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,632.21,483.71
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,674.59,514.77
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,715.48,544.08
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,752.92,569.21
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,788.33,592.33
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,819.08,613.31
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,847.36,632.66
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,871.36,647.9
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,892.58,661.32
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,909.22,672.62
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,922.86,682.06
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,935.01,691.08
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,944.02,698.15
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,945.08,701.03
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,942.88,701.95
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,935.18,697.97
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,924.31,692.02
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,907.66,681.89
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,888.09,669.89
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,863.62,654.59
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,836.6,637.55
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,803.7,617.52
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,768.76,595.85
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,728.28,569.87
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,690.86,545.7
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,642.08,512.35
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,593.02,476.63
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,537.36,434.33
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,482.81,391.41
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,419.68,340.56
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,362.61,292.36
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,290.17,229.69
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,225.02,171.16
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,142.69,87.88
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,57.01,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,10.81,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,17.15,3.12
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,29.97,20.06
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,42.16,31.65
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,53.72,42.32
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,67.4,54.63
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,99.99,67.28
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,136.0,92.09
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,147.45,109.29
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,146.66,116.26
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,208.63,161.85
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,289.65,223.91
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,345.12,265.22
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,434.83,335.65
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,483.51,375.92
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,532.0,414.94
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,578.53,451.39
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,624.78,486.58
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,667.76,518.42
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,709.2,548.24
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,746.55,573.07
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,781.83,596.23
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,813.35,617.77
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,842.37,637.57
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,866.56,652.79
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,887.91,666.09
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,905.11,677.92
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,919.24,687.79
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,924.86,692.05
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,927.2,694.28
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,927.25,695.12
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,924.15,693.96
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,917.15,690.3
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,907.01,684.64
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,891.07,676.11
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,872.27,665.67
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,848.55,650.83
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,822.2,634.13
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,735.63,574.91
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,646.43,510.53
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,669.78,531.87
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,679.72,540.82
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,631.08,506.98
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,582.23,470.77
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,527.5,427.95
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,473.8,384.58
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,410.51,333.2
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,353.55,284.74
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,280.81,221.53
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,215.65,162.76
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,112.24,63.24
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,10.32,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,19.56,2.79
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,34.16,23.37
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,49.23,37.66
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,66.02,52.99
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,82.95,68.13
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,109.28,82.85
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,136.86,103.72
