Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,162.73,115.38
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,217.6,152.87
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,264.22,188.48
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,333.14,243.62
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,384.19,287.8
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,435.93,331.41
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,485.34,372.11
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,534.41,411.27
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,581.26,447.74
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,627.06,482.38
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,669.23,513.5
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,709.7,542.39
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,747.33,567.37
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,782.87,590.7
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,813.96,612.01
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,842.45,631.55
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,867.23,648.58
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,889.14,663.74
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,906.04,675.31
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,919.79,684.88
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,927.51,690.83
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,931.95,694.73
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,932.81,695.77
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,930.4,694.77
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,923.25,691.01
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,912.91,685.21
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,896.4,676.09
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,876.93,665.01
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,852.41,649.44
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,825.27,632.06
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,793.09,612.01
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,758.86,590.32
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,719.08,564.53
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,677.91,537.29
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,630.35,504.52
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,586.47,472.4
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,531.84,430.52
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,478.25,387.91
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,415.29,336.07
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,355.59,284.84
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,283.11,221.75
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,221.55,165.31
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,112.29,55.64
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,9.34,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,14.79,0.0
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,20.75,11.95
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,28.7,19.63
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,31.67,22.57
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,35.21,25.83
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,77.43,37.72
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,124.4,66.89
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,172.81,104.67
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,228.4,151.94
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,279.18,196.99
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,331.43,243.31
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,382.96,288.51
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,434.98,332.97
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,484.53,375.05
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,533.71,415.74
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,580.52,452.66
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,625.93,487.42
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,668.51,520.21
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,709.47,551.11
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,746.87,576.28
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,782.1,599.61
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,813.02,620.68
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,841.34,639.9
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,865.66,655.33
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,887.1,668.79
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,903.87,680.11
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,917.52,689.41
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,925.04,694.67
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,929.31,697.89
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,929.23,698.61
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,925.91,697.29
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,917.91,692.91
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,906.75,686.51
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,890.15,677.48
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,870.67,666.53
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,845.84,650.81
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,818.41,633.23
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,785.34,612.48
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,750.31,590.1
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,710.02,562.45
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,672.61,536.62
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,624.12,502.68
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,575.38,466.12
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,520.2,422.62
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,466.12,378.58
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,403.0,326.26
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,343.32,274.8
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,273.84,213.98
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,209.45,155.08
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,98.01,38.9
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,9.34,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,14.93,0.0
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,20.88,11.98
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,28.86,19.75
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,49.3,38.19
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,83.57,68.65
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,105.94,82.2
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,129.45,100.4
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,145.25,113.46
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,159.22,125.01
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,205.53,159.64
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,264.27,204.55
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,264.3,205.63
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,261.77,203.9
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,334.22,259.05
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,417.54,321.75
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,470.01,361.12
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,526.57,403.46
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,611.47,469.72
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,714.04,547.7
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,751.51,572.27
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,786.73,595.43
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,818.2,617.43
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,847.09,637.7
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,870.62,654.35
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,891.15,669.08
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,907.95,680.28
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,921.63,689.48
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,929.38,695.22
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,933.88,698.94
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,933.78,700.3
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,930.43,699.62
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,922.91,694.94
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,912.21,688.28
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,894.99,678.09
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,874.87,665.99
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,784.98,604.99
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,688.09,535.6
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,731.13,572.14
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,752.06,589.67
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,714.15,563.91
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,670.81,534.18
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,621.31,499.42
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,571.7,462.51
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,512.62,416.88
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,457.86,372.94
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,393.25,319.46
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,332.62,267.19
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,255.39,200.19
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,187.14,138.17
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,87.88,23.21
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,9.34,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,15.06,0.0
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,24.31,14.75
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,32.9,23.26
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,37.3,27.55
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,41.46,31.4
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,76.8,41.82
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,120.39,68.21
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,165.2,102.21
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,216.59,144.88
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,264.99,186.81
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,315.45,230.47
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,364.54,272.53
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,414.58,314.22
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,462.61,353.52
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,513.69,393.83
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,538.33,411.58
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,557.07,423.4
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,617.68,470.74
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,690.78,526.24
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,727.0,550.15
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,761.05,572.09
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,791.47,592.54
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,819.39,611.29
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,842.7,626.14
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,863.17,639.13
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,879.82,650.47
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,893.44,659.92
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,897.51,663.57
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,898.34,665.26
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,898.66,666.74
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,895.92,666.28
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,888.41,662.72
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,877.86,657.22
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,860.81,648.61
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,841.04,638.14
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,816.11,622.77
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,793.19,608.78
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,759.98,588.24
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,724.95,566.16
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,684.45,539.7
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,642.79,511.86
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,593.61,476.24
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,544.49,439.31
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,490.95,397.72
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,436.83,354.23
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,371.97,301.08
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,311.4,249.34
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,236.89,184.59
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,171.18,124.41
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,79.77,5.08
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,23.38,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,27.91,17.67
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,35.01,25.17
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,41.1,31.01
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,46.81,36.29
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,79.98,46.02
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,123.31,72.06
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,168.56,106.51
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,216.93,146.86
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,264.93,188.87
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,315.18,233.0
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,367.52,277.91
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,417.49,319.87
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,465.24,359.21
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,513.14,397.49
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,563.1,436.39
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,611.6,473.3
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,653.39,505.55
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,693.63,536.1
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,729.71,562.76
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,763.64,586.84
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,793.94,608.35
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,821.77,628.16
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,844.59,643.31
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,864.58,656.54
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,881.15,669.71
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,894.73,680.99
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,899.69,685.17
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,901.46,687.33
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,901.7,688.0
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,898.86,686.68
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,891.75,682.83
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,881.58,676.98
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,864.37,667.31
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,844.41,655.74
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,821.01,640.51
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,799.56,626.71
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,765.57,605.11
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,729.73,581.92
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,688.67,553.38
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,646.54,523.61
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,596.9,486.93
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,549.8,450.96
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,490.26,403.08
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,433.0,355.57
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,366.45,299.49
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,304.36,245.28
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,224.33,175.57
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,155.45,112.15
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,70.97,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,8.85,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,15.22,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,27.57,17.3
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,40.37,29.96
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,48.51,37.72
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,56.23,44.85
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,87.11,54.72
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,128.77,79.73
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,170.93,110.78
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,218.18,149.3
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,266.08,190.62
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,316.48,234.16
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,365.36,276.0
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,419.27,320.76
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,467.35,360.1
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,515.69,398.41
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,563.44,435.59
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,615.08,474.59
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,657.27,506.71
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,697.93,537.13
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,734.34,562.49
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,768.63,584.87
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,799.45,606.21
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,827.79,625.87
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,851.54,641.2
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,872.48,654.65
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,888.75,666.28
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,901.98,676.0
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,911.66,683.45
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,918.19,688.92
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,917.92,689.58
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,914.44,688.24
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,905.29,683.54
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,893.07,676.85
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,875.97,666.23
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,856.03,653.75
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,829.58,637.04
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,800.74,618.61
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,770.85,600.22
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,734.71,577.09
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,692.08,547.8
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,648.44,517.35
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,598.05,480.86
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,547.76,443.12
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,490.68,398.67
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,433.5,352.49
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,366.84,297.39
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,304.76,243.89
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,226.65,175.81
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,158.4,111.46
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,71.93,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,8.36,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,13.52,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,22.9,13.28
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,31.58,22.24
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,36.06,26.66
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,40.3,30.64
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,70.85,38.75
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,115.22,64.2
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,164.15,100.47
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,213.17,140.31
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,262.72,182.71
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,314.31,226.74
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,364.43,268.66
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,415.54,310.06
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,467.66,351.7
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,516.05,389.4
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,563.02,425.48
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,609.68,460.41
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,651.66,491.61
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,692.07,521.07
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,728.8,546.75
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,763.37,569.74
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,794.29,591.29
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,822.72,611.19
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,846.31,626.69
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,867.01,640.28
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,883.25,651.78
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,896.42,661.38
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,900.75,663.96
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,901.83,664.56
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,901.11,666.29
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,897.28,666.08
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,887.8,661.31
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,875.35,654.63
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,857.39,644.83
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,841.2,636.31
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,814.96,619.92
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,786.39,601.89
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,751.64,579.96
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,715.17,556.56
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,673.4,528.17
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,630.57,498.08
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,582.27,462.8
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,532.07,425.14
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,475.07,381.16
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,419.82,336.94
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,353.07,282.47
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,290.98,229.69
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,215.81,164.83
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,150.21,101.79
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,56.85,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,7.37,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,14.74,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,20.65,11.19
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,28.96,19.83
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,33.59,24.31
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,37.95,28.32
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,66.26,35.07
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,113.63,62.14
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,159.59,95.42
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,209.0,135.24
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,258.42,176.98
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,309.86,220.38
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,360.02,262.44
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,410.97,303.99
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,463.66,345.6
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,512.56,383.13
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,558.39,416.43
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,603.14,447.71
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,644.92,477.31
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,685.18,505.12
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,721.89,530.26
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,756.57,552.44
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,787.09,573.46
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,815.15,592.89
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,839.04,610.16
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,860.13,625.65
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,876.18,636.92
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,889.2,646.37
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,895.63,652.11
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,898.88,655.91
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,898.5,656.57
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,894.98,655.32
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,886.55,651.38
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,875.09,645.52
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,857.2,635.95
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,836.55,624.56
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,811.11,608.7
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,787.69,594.23
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,752.88,572.6
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,716.29,549.53
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,674.54,521.65
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,631.71,492.26
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,581.31,456.17
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,531.12,419.13
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,476.16,377.1
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,420.63,333.09
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,353.73,278.89
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,291.59,226.48
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,216.38,162.49
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,150.33,97.16
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,56.91,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,13.76,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,20.81,10.82
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,30.07,20.34
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,35.08,25.11
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,39.79,29.38
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,66.47,35.78
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,110.59,59.58
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,159.47,94.96
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,208.25,134.25
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,257.44,176.03
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,308.68,219.68
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,358.57,261.37
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,409.36,302.5
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,458.16,341.22
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,509.97,380.56
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,555.85,413.76
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,600.94,445.1
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,642.59,473.32
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,682.7,499.42
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,718.94,521.5
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,753.12,540.13
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,783.49,559.54
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,811.41,577.4
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,835.17,592.17
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,856.14,605.22
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,872.09,617.06
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,885.02,627.08
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,886.88,630.18
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,885.46,631.32
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,884.25,632.12
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,884.04,633.64
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,873.57,628.61
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,860.18,621.81
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,841.79,612.58
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,820.77,601.6
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,793.64,585.63
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,764.36,568.08
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,728.46,546.27
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,693.67,524.95
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,649.34,496.26
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,604.49,465.77
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,552.05,429.27
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,500.31,392.02
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,440.04,346.25
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,382.34,300.83
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,314.87,246.42
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,252.54,194.42
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,177.69,131.72
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,111.52,67.29
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,40.83,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,12.78,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,22.88,12.35
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,35.03,24.88
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,42.57,32.09
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,49.68,38.65
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,83.4,59.75
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,112.62,88.46
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,128.4,101.05
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,143.91,113.3
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,161.45,126.87
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,179.2,140.45
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,223.36,174.14
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,275.41,213.69
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,338.38,260.94
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,411.83,315.98
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,487.36,373.86
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,584.84,447.67
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,625.83,478.32
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,665.6,507.93
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,701.67,533.4
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,736.0,557.08
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,765.72,577.25
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,793.2,595.89
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,815.14,609.6
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,835.43,622.24
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,850.66,632.75
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,863.06,641.49
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,872.84,648.62
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,876.88,652.05
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,875.41,651.54
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,870.94,649.2
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,861.93,644.36
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,849.99,637.67
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,831.7,627.56
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,810.81,615.72
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,784.36,599.17
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,755.62,580.93
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,720.17,558.56
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,685.7,536.61
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,643.59,507.5
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,600.64,476.47
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,548.88,438.38
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,497.77,399.66
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,440.37,354.84
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,385.05,310.0
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,318.02,254.58
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,256.13,201.47
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,182.28,137.29
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,114.92,65.31
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,42.91,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,12.78,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,21.14,10.72
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,31.4,21.78
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,36.78,27.08
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,41.86,31.84
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,79.99,56.25
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,121.42,93.93
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,150.7,113.91
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,187.68,140.62
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,226.0,170.25
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,268.68,203.59
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,320.62,240.11
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,401.4,300.58
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,449.9,339.62
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,498.46,377.65
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,547.24,414.89
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,592.21,448.39
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,633.63,478.51
