Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,673.57,506.85
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,710.11,532.75
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,744.75,555.76
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,774.86,575.24
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,802.52,593.03
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,826.23,608.69
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,847.22,622.56
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,863.4,634.04
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,876.58,643.68
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,879.96,645.72
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,880.14,645.83
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,878.77,647.15
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,874.36,646.58
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,864.96,641.94
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,852.6,635.4
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,838.48,628.59
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,817.5,617.1
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,790.9,600.52
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,762.0,582.27
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,726.49,560.0
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,689.39,536.3
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,646.15,507.82
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,604.57,478.63
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,552.74,441.63
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,501.55,403.7
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,441.87,356.84
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,384.68,310.19
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,316.66,253.56
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,254.05,199.5
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,177.1,132.76
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,106.22,53.18
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,39.72,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,11.8,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,21.77,10.81
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,33.57,23.7
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,41.57,31.41
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,49.23,38.53
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,81.6,57.91
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,119.31,88.16
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,145.38,98.08
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,197.58,131.72
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,243.97,171.35
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,292.89,213.53
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,340.98,254.95
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,390.33,296.48
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,439.95,337.25
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,486.85,374.85
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,531.49,409.89
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,575.59,443.58
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,616.04,473.77
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,655.31,502.4
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,690.86,528.03
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,724.62,551.94
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,754.11,572.34
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,781.35,591.01
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,804.16,605.48
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,824.38,618.2
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,839.38,628.61
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,851.53,637.24
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,857.38,641.73
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,860.24,644.37
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,858.23,643.51
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,853.29,640.8
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,843.23,635.1
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,830.37,627.6
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,811.38,616.81
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,789.87,604.3
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,762.55,586.8
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,735.73,569.58
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,699.57,546.3
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,662.07,521.53
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,618.54,490.96
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,574.54,459.27
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,522.11,420.18
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,470.56,380.58
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,411.18,333.42
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,354.45,286.77
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,286.94,230.31
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,224.63,176.51
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,153.38,114.06
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,85.73,33.75
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,31.39,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,9.83,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,22.25,10.66
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,36.12,25.84
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,46.86,36.06
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,57.07,45.49
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,85.79,63.83
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,115.6,90.32
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,128.57,101.3
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,143.0,113.66
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,168.49,133.44
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,199.83,157.87
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,254.64,199.39
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,322.86,251.75
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,355.34,276.93
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,384.82,299.48
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,373.75,290.39
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,354.94,274.75
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,484.26,377.97
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,645.33,501.65
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,580.44,447.84
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,495.73,378.61
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,484.99,370.59
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,471.37,359.92
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,522.15,398.65
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,573.85,437.42
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,504.35,385.04
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,428.06,327.23
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,414.7,317.83
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,400.86,307.77
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,405.92,312.19
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,410.83,316.48
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,428.05,330.69
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,444.84,344.55
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,485.07,377.88
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,515.98,404.18
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,449.26,353.84
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,376.2,298.0
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,317.31,252.74
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,259.57,207.4
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,218.5,174.81
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,171.8,137.14
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,115.47,91.31
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,60.89,45.93
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,51.2,37.93
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,41.53,29.75
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,154.95,125.19
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,235.35,186.26
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,160.65,119.25
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,89.38,22.7
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,33.47,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,11.8,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,21.92,9.83
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,33.77,23.72
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,40.69,30.55
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,46.04,35.64
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,77.58,56.64
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,109.72,87.12
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,117.1,93.29
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,122.87,98.13
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,176.3,138.26
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,247.08,192.9
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,290.4,226.21
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,346.04,269.9
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,408.64,319.44
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,496.18,389.57
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,545.69,429.27
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,592.09,465.8
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,614.59,483.0
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,629.24,493.49
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,686.87,537.99
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,747.56,582.95
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,724.76,563.36
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,690.29,534.11
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,622.97,481.87
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,547.2,422.14
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,538.45,415.86
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,528.62,408.45
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,610.57,473.36
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,689.13,534.48
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,597.02,464.38
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,497.91,388.11
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,381.7,299.55
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,265.56,208.38
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,299.83,236.8
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,328.29,260.36
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,356.12,283.93
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,390.31,312.28
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,266.2,213.94
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,148.12,117.53
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,112.12,88.36
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,76.4,58.87
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,67.19,51.44
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,57.98,43.88
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,48.3,35.77
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,38.62,27.52
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,164.73,134.06
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,256.19,203.28
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,169.29,124.98
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,88.53,3.64
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,33.33,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,9.83,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,21.14,8.53
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,33.85,23.64
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,43.08,32.52
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,51.85,40.65
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,67.8,45.32
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,107.72,65.26
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,149.64,94.06
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,195.94,130.7
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,242.3,170.03
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,291.33,212.17
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,323.42,244.83
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,340.39,262.49
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,379.07,293.69
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,418.74,325.08
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,428.66,332.47
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,434.36,335.86
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,478.85,369.86
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,529.29,407.72
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,571.29,438.68
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,615.86,471.19
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,604.89,460.9
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,588.52,446.84
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,662.09,501.9
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,738.62,557.19
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,734.66,553.01
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,728.17,547.81
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,731.95,550.22
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,733.84,551.26
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,733.93,552.03
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,732.0,551.48
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,722.12,545.71
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,710.01,538.49
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,762.34,579.75
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,800.91,607.01
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,774.04,589.41
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,744.86,570.81
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,708.97,548.38
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,671.54,524.52
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,627.07,493.76
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,584.37,462.88
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,531.85,424.26
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,480.17,384.96
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,419.4,336.57
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,361.5,288.71
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,292.66,231.28
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,229.78,176.93
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,152.62,108.17
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,77.3,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,29.17,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,7.86,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,19.95,6.93
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,33.11,22.96
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,43.18,32.6
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,52.74,41.45
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,67.39,46.18
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,107.13,65.79
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,148.03,93.34
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,193.39,128.64
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,238.93,166.66
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,287.21,207.53
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,334.71,247.73
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,383.85,288.45
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,430.34,326.46
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,477.26,363.77
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,526.84,402.31
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,579.17,442.07
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,620.97,473.46
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,661.28,503.12
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,697.65,529.33
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,732.01,552.98
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,762.03,573.28
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,789.55,591.89
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,813.09,607.19
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,833.84,620.66
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,849.39,631.4
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,861.87,640.25
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,867.39,643.36
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,869.7,644.52
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,868.41,644.67
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,863.98,642.88
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,854.05,637.54
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,841.09,630.28
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,823.02,620.4
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,802.24,608.7
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,779.87,595.12
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,751.01,576.93
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,715.2,554.41
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,677.75,530.38
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,634.39,500.2
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,590.2,467.8
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,538.23,429.21
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,489.32,391.6
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,429.45,344.24
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,372.13,297.0
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,302.54,238.14
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,239.1,182.57
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,160.29,110.73
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,82.74,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,12.1,1.38
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,24.89,15.87
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,29.76,20.76
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,34.36,25.08
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,45.61,27.14
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,92.47,48.44
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,137.74,78.55
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,186.71,117.31
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,236.13,159.58
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,287.55,204.2
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,338.04,247.49
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,393.0,292.92
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,441.66,333.0
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,490.11,371.66
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,536.05,407.58
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,581.24,441.91
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,623.35,473.04
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,663.84,502.22
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,700.06,528.19
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,734.09,551.18
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,764.56,572.13
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,792.46,591.37
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,815.76,608.0
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,836.14,622.78
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,851.82,634.04
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,864.38,643.36
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,867.68,645.36
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,867.69,645.32
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,866.32,646.61
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,861.81,645.9
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,851.73,640.29
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,838.67,632.77
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,819.63,621.22
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,797.89,607.85
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,774.12,593.03
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,744.0,573.66
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,707.99,550.72
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,670.38,526.29
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,626.16,495.8
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,581.29,463.34
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,531.02,425.63
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,479.43,385.65
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,418.04,336.57
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,359.58,287.91
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,288.85,228.15
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,224.64,171.92
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,144.46,97.34
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,55.17,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,12.2,0.68
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,25.05,15.98
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,30.36,21.32
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,35.36,26.02
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,44.42,27.62
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,90.44,47.81
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,135.27,76.93
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,183.85,114.55
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,233.08,155.65
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,284.45,199.09
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,334.41,240.93
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,385.25,282.3
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,437.13,323.9
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,485.26,361.59
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,531.4,397.24
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,576.86,431.52
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,618.09,462.01
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,657.7,490.71
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,694.21,515.69
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,728.6,538.0
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,758.8,558.16
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,786.45,576.6
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,809.91,592.23
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,830.5,605.99
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,846.03,616.54
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,858.46,625.22
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,863.44,629.77
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,865.19,632.37
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,863.74,632.47
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,859.12,630.64
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,849.34,625.53
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,836.54,618.54
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,817.35,606.9
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,795.44,593.5
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,768.27,576.93
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,742.98,561.58
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,706.78,539.14
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,668.96,515.26
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,624.65,484.8
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,579.62,452.41
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,527.04,414.76
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,477.63,377.92
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,416.62,329.85
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,358.55,282.18
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,287.78,223.28
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,223.63,167.75
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,141.86,90.45
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,53.44,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,12.3,0.0
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,25.24,15.97
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,29.63,20.6
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,33.82,24.65
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,41.06,31.22
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,87.07,45.41
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,131.75,73.82
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,180.27,110.98
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,229.23,151.93
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,280.26,195.35
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,330.15,237.53
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,384.59,282.07
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,433.08,321.56
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,481.42,359.79
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,527.45,394.47
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,572.67,427.38
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,613.96,457.36
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,653.62,485.45
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,689.69,511.03
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,723.61,534.0
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,753.11,553.03
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,779.99,570.29
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,803.38,585.24
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,823.89,598.34
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,838.94,609.14
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,850.86,618.06
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,854.47,620.46
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,854.81,620.9
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,853.38,622.24
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,848.81,621.66
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,838.06,616.37
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,824.33,609.16
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,804.78,597.24
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,782.55,583.58
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,754.74,566.48
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,728.86,550.62
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,693.14,528.41
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,655.87,504.81
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,610.89,474.41
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,565.39,442.31
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,512.93,403.48
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,463.85,365.83
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,402.71,317.62
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,344.66,269.97
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,274.57,211.57
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,211.3,156.8
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,129.34,76.91
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,43.94,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,11.5,0.0
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,23.51,14.23
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,28.46,19.28
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,33.14,23.65
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,38.05,28.09
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,83.27,42.39
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,128.09,70.44
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,176.62,107.34
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,225.41,147.72
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,276.3,190.61
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,325.81,232.31
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,379.82,276.3
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,428.06,314.49
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,476.14,351.07
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,521.9,384.55
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,567.24,416.38
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,608.68,444.54
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,648.47,470.43
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,684.79,493.67
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,718.94,514.04
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,748.83,532.85
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,776.12,550.01
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,798.67,564.17
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,818.28,576.54
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,833.69,588.23
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,845.95,598.02
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,852.24,602.88
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,855.27,605.75
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,853.59,607.56
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,848.69,607.43
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,839.01,603.07
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,826.26,596.78
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,807.62,586.21
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,786.21,573.85
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,758.97,557.93
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,729.42,540.28
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,693.63,518.83
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,660.2,498.64
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,616.56,470.07
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,572.21,439.33
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,520.12,402.22
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,468.71,364.1
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,407.96,316.68
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,350.01,269.49
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,282.43,213.97
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,219.2,159.58
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,133.93,71.51
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,48.92,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,12.06,0.0
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,24.63,14.91
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,30.86,21.19
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,36.73,26.66
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,40.63,30.22
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,81.44,42.77
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,124.39,69.1
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,174.49,106.8
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,221.85,145.89
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,271.46,187.84
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,320.04,228.74
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,369.81,269.73
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,417.69,308.67
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,468.66,348.58
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,513.27,382.24
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,556.79,413.99
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,597.19,443.08
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,636.1,470.31
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,671.91,495.59
