Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,705.82,519.11
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,734.99,539.0
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,761.69,557.13
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,784.34,571.9
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,804.25,584.9
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,819.19,595.01
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,831.11,603.3
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,836.06,606.76
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,837.88,608.28
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,836.24,609.34
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,831.53,608.5
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,821.68,603.49
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,808.82,596.55
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,789.39,586.08
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,767.33,573.81
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,745.52,560.53
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,717.4,542.76
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,680.89,519.75
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,642.89,495.33
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,600.31,465.97
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,556.91,435.04
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,504.54,396.74
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,455.38,359.32
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,396.02,311.81
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,339.53,264.73
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,268.37,205.14
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,204.5,149.12
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,118.8,54.45
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,36.33,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,12.65,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,25.81,16.04
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,31.06,21.68
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,36.05,26.49
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,38.65,28.95
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,79.49,41.62
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,126.86,71.49
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,174.98,108.36
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,223.29,149.54
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,273.72,193.81
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,322.84,236.83
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,376.71,282.69
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,400.83,307.3
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,414.08,320.67
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,478.98,371.84
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,562.51,436.76
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,603.28,467.82
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,642.43,497.08
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,678.02,523.25
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,711.47,547.26
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,740.89,567.75
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,767.74,586.43
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,789.65,600.51
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,808.64,612.6
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,823.35,622.97
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,834.96,631.35
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,840.85,635.92
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,843.54,638.46
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,796.55,606.31
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,742.12,566.34
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,747.56,572.81
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,749.31,576.33
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,681.18,527.0
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,617.71,480.35
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,674.13,527.36
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,713.27,558.63
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,677.33,534.6
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,639.9,509.36
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,594.6,476.58
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,548.87,442.5
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,495.29,400.95
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,445.26,360.74
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,384.08,310.25
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,326.31,260.7
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,254.74,198.72
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,190.73,140.74
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,90.41,31.1
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,12.77,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,26.02,16.12
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,31.71,22.31
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,37.12,27.52
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,39.65,29.95
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,77.88,41.48
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,131.22,84.64
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,171.53,123.84
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,206.35,144.73
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,270.4,193.27
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,235.37,179.42
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,176.95,140.34
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,296.41,233.15
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,471.11,371.22
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,516.88,409.17
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,561.87,445.94
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,604.05,480.39
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,644.71,512.96
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,681.43,540.93
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,716.08,566.76
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,746.77,588.92
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,774.92,609.11
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,798.92,626.53
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,820.05,641.95
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,836.03,653.74
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,848.89,663.42
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,856.24,669.27
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,860.33,672.94
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,802.11,631.44
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,736.39,581.34
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,792.59,627.39
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,835.15,659.93
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,816.31,647.29
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,794.66,632.92
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,767.0,614.05
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,736.87,593.25
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,704.31,571.35
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,666.13,544.8
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,621.66,510.39
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,576.28,474.42
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,522.29,431.1
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,469.1,387.02
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,406.24,333.55
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,349.6,283.22
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,274.48,216.5
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,207.36,153.44
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,96.21,17.68
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,12.43,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,25.23,15.35
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,30.97,21.72
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,36.43,27.0
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,39.42,29.86
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,76.14,40.83
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,122.98,69.45
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,170.87,105.73
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,219.37,147.12
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,270.12,191.94
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,320.03,235.97
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,374.88,283.09
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,423.29,325.39
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,471.51,366.47
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,517.76,404.2
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,563.49,440.36
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,605.44,472.69
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,645.7,502.84
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,681.55,528.98
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,715.18,552.85
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,745.03,573.72
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,772.23,592.71
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,794.82,608.47
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,814.42,622.25
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,829.3,632.51
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,841.01,640.7
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,846.95,644.14
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,849.62,645.49
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,847.35,644.81
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,841.85,642.06
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,830.52,635.4
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,816.18,626.73
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,796.68,615.96
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,774.45,603.18
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,745.2,584.08
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,717.75,566.16
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,680.94,542.11
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,642.61,516.11
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,595.06,480.47
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,547.35,443.71
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,493.29,401.43
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,442.96,360.52
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,377.98,306.38
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,317.06,253.69
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,242.47,188.93
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,176.35,127.73
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,81.63,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,10.19,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,20.56,11.31
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,25.69,17.02
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,30.54,21.65
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,35.76,26.49
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,70.44,35.75
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,114.66,61.33
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,162.56,97.18
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,211.07,138.02
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,261.54,181.99
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,314.27,227.64
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,363.81,269.95
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,411.69,310.34
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,459.33,349.27
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,503.9,384.87
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,547.47,418.6
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,588.33,450.48
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,627.52,480.45
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,662.31,505.75
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,694.89,528.96
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,723.72,549.26
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,749.95,567.67
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,771.36,581.69
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,789.81,593.73
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,804.22,604.62
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,815.54,613.53
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,820.79,618.4
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,822.86,621.23
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,820.06,621.71
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,814.12,620.13
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,803.26,614.32
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,789.46,606.49
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,770.04,594.19
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,747.95,580.03
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,653.95,512.61
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,555.81,437.28
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,598.81,475.0
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,623.24,497.68
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,578.15,463.45
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,532.71,428.42
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,480.17,388.18
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,428.7,347.15
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,369.98,297.94
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,312.64,248.09
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,240.31,185.36
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,176.48,124.76
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,80.06,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,12.29,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,20.53,10.9
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,25.27,16.42
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,29.83,20.82
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,31.96,22.87
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,65.18,31.21
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,110.67,56.77
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,159.79,93.04
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,212.83,137.25
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,263.66,181.43
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,314.06,225.39
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,365.18,269.21
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,413.92,310.6
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,462.41,350.61
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,507.84,386.42
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,552.39,420.31
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,594.17,451.67
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,634.22,480.82
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,670.6,506.82
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,704.74,530.47
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,734.75,550.19
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,762.06,567.96
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,784.94,581.53
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,804.82,593.02
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,819.67,602.8
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,831.29,610.56
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,836.58,613.51
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,838.53,614.43
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,836.61,614.15
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,831.44,611.87
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,820.2,605.66
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,805.88,597.51
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,786.54,586.82
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,764.43,574.25
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,735.86,556.37
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,705.05,536.8
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,668.23,513.47
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,633.71,491.0
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,588.81,458.6
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,543.41,424.9
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,489.95,385.21
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,437.53,344.63
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,374.01,293.16
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,314.11,242.58
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,242.96,182.51
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,177.75,120.28
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,68.89,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,12.29,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,20.71,10.72
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,25.93,16.82
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,30.94,21.56
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,33.0,23.56
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,64.51,30.98
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,110.65,56.07
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,160.48,92.27
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,213.98,136.45
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,265.2,180.63
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,315.73,224.45
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,366.82,267.98
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,416.02,309.42
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,464.87,349.34
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,510.59,385.09
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,555.39,418.92
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,596.86,449.83
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,636.51,478.48
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,672.44,502.94
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,705.97,525.01
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,735.63,543.0
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,762.55,558.74
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,784.94,571.69
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,804.26,582.58
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,818.67,589.77
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,829.84,594.87
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,834.98,596.12
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,836.81,595.36
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,834.83,592.87
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,829.59,588.35
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,817.4,580.16
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,802.2,570.2
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,782.1,557.21
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,759.26,542.56
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,729.34,523.38
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,697.37,502.87
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,664.36,484.54
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,626.05,461.39
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,579.36,431.06
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,532.48,399.4
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,478.18,362.11
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,425.09,323.6
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,363.29,276.52
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,303.3,228.36
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,228.5,167.01
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,162.82,103.99
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,62.38,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,13.76,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,22.05,11.37
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,30.83,20.88
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,39.07,28.48
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,43.22,32.33
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,70.85,39.86
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,112.7,62.13
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,159.03,94.46
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,206.16,131.6
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,255.9,172.18
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,307.45,214.2
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,357.02,253.9
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,404.72,291.8
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,452.66,328.79
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,497.54,362.93
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,541.69,395.57
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,582.31,424.86
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,621.53,452.44
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,658.35,478.22
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,691.89,501.36
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,720.93,522.19
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,747.53,540.62
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,769.37,554.41
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,788.45,566.45
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,802.53,576.47
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,813.6,584.69
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,826.05,593.2
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,835.28,599.67
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,832.81,600.21
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,827.1,598.86
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,816.51,593.63
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,802.85,586.42
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,782.25,575.07
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,758.91,561.88
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,731.02,544.71
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,700.83,525.83
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,667.05,504.71
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,627.97,478.49
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,582.11,445.44
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,535.81,411.2
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,481.39,370.88
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,428.11,329.84
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,364.03,279.07
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,306.84,231.51
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,232.02,169.53
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,164.84,100.92
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,63.78,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,13.27,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,21.26,10.4
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,29.61,19.85
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,37.45,27.18
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,41.25,30.75
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,66.77,37.37
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,109.27,59.83
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,155.59,92.19
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,202.41,129.1
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,251.82,169.63
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,302.76,211.59
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,351.66,251.33
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,398.8,289.42
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,446.14,326.62
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,495.74,364.08
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,543.87,399.58
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,584.69,429.33
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,623.88,457.2
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,658.7,481.88
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,691.04,504.41
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,720.27,524.91
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,746.93,542.48
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,767.7,555.72
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,785.45,567.06
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,799.14,576.97
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,809.74,585.02
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,818.14,591.76
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,823.35,596.56
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,820.41,595.66
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,814.27,592.85
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,801.19,585.59
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,785.22,576.52
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,764.91,565.7
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,741.95,553.02
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,712.71,535.17
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,685.15,518.28
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,647.33,494.4
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,608.13,467.9
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,563.38,435.64
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,518.12,402.0
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,463.71,361.45
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,410.63,320.21
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,350.73,271.94
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,292.28,222.82
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,217.73,159.63
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,149.6,85.57
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,57.75,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,12.78,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,20.45,9.49
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,28.38,19.01
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,35.82,26.11
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,39.28,29.44
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,62.59,35.3
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,103.86,56.45
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,149.85,89.02
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,199.7,129.76
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,248.87,171.86
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,297.13,213.64
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,346.6,255.81
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,394.1,296.22
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,441.7,335.65
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,489.01,373.73
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,532.5,407.95
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,572.8,438.94
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,611.59,468.02
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,646.42,493.78
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,679.01,517.43
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,707.49,538.89
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,733.5,557.67
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,754.16,572.33
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,771.94,585.11
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,785.79,594.96
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,796.64,602.88
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,801.89,607.38
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,804.03,609.9
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,800.75,608.5
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,794.42,605.14
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,782.12,598.0
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,770.46,591.4
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,749.68,578.98
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,726.35,564.76
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,697.92,546.95
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,667.37,527.37
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,629.45,501.13
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,590.33,473.0
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,545.05,439.36
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,499.4,404.32
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,446.28,361.81
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,392.66,317.47
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,328.79,263.41
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,269.4,211.3
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,193.74,145.31
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,123.7,64.87
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,47.29,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,13.27,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,21.67,9.89
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,29.07,19.71
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,36.04,26.49
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,39.49,29.86
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,60.97,35.08
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,102.7,56.19
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,148.96,89.03
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,198.84,130.15
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,247.9,172.76
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,296.12,215.6
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,345.7,259.25
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,356.4,275.32
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,344.63,269.63
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,384.27,300.57
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,426.74,333.22
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,508.36,397.71
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,610.58,477.06
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,645.36,502.94
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,678.05,527.15
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,706.3,548.69
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,731.95,567.0
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,753.68,582.43
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,772.53,595.89
