Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,785.68,605.41
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,795.71,612.89
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,801.46,616.3
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,804.03,617.62
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,800.58,616.96
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,794.0,614.24
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,782.29,607.07
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,767.62,597.89
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,747.14,585.69
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,724.08,571.58
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,695.02,551.87
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,667.61,533.26
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,630.35,507.4
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,591.8,479.23
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,545.39,443.28
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,498.81,406.2
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,444.64,363.12
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,394.53,321.49
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,329.96,266.06
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,270.14,212.84
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,194.11,145.13
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,122.62,53.52
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,47.16,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,12.29,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,19.85,7.89
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,26.89,17.73
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,33.51,24.2
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,36.68,27.31
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,56.02,31.75
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,97.83,52.1
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,147.17,87.19
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,194.17,126.15
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,243.56,169.69
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,291.48,212.9
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,340.62,256.98
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,388.18,299.17
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,438.71,342.6
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,483.36,380.39
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,527.24,416.57
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,567.66,449.82
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,606.47,481.07
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,641.38,507.98
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,674.1,532.63
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,702.86,555.06
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,729.07,574.53
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,750.69,590.33
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,769.46,604.13
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,782.9,613.88
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,793.26,621.52
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,798.08,625.6
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,799.73,627.55
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,796.67,627.15
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,790.49,624.63
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,778.66,617.18
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,763.88,607.66
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,743.48,593.52
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,720.52,577.52
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,695.42,560.15
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,664.57,538.33
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,627.18,511.21
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,588.48,482.09
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,542.81,445.84
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,496.91,408.47
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,441.78,363.18
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,390.89,319.72
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,326.11,263.58
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,266.11,209.75
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,189.51,140.78
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,116.44,35.83
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,44.99,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,11.8,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.05,6.58
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,25.2,16.26
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,31.01,21.97
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,33.92,24.85
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,54.93,31.47
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,98.01,51.45
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,145.67,84.38
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,193.84,123.72
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,244.36,167.51
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,293.55,210.87
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,347.33,257.34
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,395.76,299.8
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,444.06,341.17
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,489.94,379.06
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,535.14,415.31
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,576.33,447.53
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,615.83,477.57
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,651.62,504.11
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,685.15,528.37
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,714.77,551.01
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,741.73,570.35
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,763.43,584.79
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,782.1,597.16
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,796.42,607.73
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,807.53,616.22
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,812.76,621.06
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,814.69,623.76
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,811.91,622.71
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,805.89,619.55
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,794.21,612.78
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,779.5,603.96
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,758.96,591.89
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,735.74,577.84
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,705.6,557.73
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,673.38,535.88
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,638.59,511.76
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,598.77,482.7
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,551.94,446.44
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,504.98,409.01
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,448.38,363.99
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,393.42,318.43
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,329.49,263.34
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,268.08,208.65
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,187.98,136.75
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,111.02,12.76
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,43.12,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,11.3,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,18.23,5.02
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,25.38,16.29
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,32.09,22.89
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,35.35,26.1
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,50.62,29.49
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,92.41,48.55
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,141.31,82.62
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,187.81,120.43
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,236.7,162.86
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,269.13,200.78
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,282.13,219.2
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,318.6,249.24
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,356.86,280.44
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,358.59,283.05
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,349.51,276.16
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,317.69,251.1
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,278.74,219.88
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,388.16,306.87
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,507.26,398.84
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,525.15,412.16
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,542.37,425.35
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,585.24,459.78
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,632.25,496.97
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,709.21,559.02
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,782.17,614.47
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,789.05,618.37
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,792.82,620.59
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,720.18,568.58
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,638.81,505.7
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,706.73,562.3
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,758.78,603.1
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,737.48,588.19
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,717.21,574.5
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,686.9,553.46
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,654.63,530.5
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,616.29,502.19
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,576.76,472.28
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,528.14,433.69
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,479.7,394.21
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,426.11,349.8
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,372.31,303.77
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,305.51,245.79
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,244.02,190.73
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,165.39,119.28
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,88.93,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,34.2,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,10.81,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,19.58,4.48
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,35.36,24.79
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,50.73,39.34
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,67.08,54.46
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,85.79,66.42
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,112.98,85.57
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,141.42,107.41
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,170.43,130.97
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,200.19,155.56
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,122.87,95.13
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,30.91,20.54
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,95.74,74.76
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,158.71,126.1
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,149.22,117.75
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,139.42,109.39
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,197.74,156.24
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,256.91,202.86
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,223.12,175.47
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,188.19,147.34
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,254.79,200.23
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,323.5,253.6
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,351.45,275.18
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,380.11,297.41
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,276.74,217.27
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,169.31,132.11
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,162.88,127.26
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,156.41,122.17
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,146.33,114.19
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,136.21,106.17
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,191.97,151.56
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,248.83,197.17
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,178.5,141.05
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,108.91,84.67
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,146.99,116.33
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,186.31,148.66
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,157.66,125.74
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,129.21,102.81
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,113.35,89.96
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,97.44,76.87
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,246.82,202.99
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,352.5,285.36
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,286.7,227.79
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,226.47,174.36
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,149.94,104.95
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,74.22,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,28.3,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,11.8,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,18.91,2.5
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,28.87,19.1
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,39.15,29.08
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,44.23,34.08
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,56.1,37.9
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,103.64,71.1
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,137.66,105.23
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,156.69,122.42
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,167.3,132.59
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,217.13,169.03
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,279.11,216.07
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,292.64,228.65
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,295.51,231.71
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,350.24,273.6
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,415.56,323.18
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,469.19,364.73
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,532.52,413.37
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,593.94,460.03
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,663.1,511.56
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,691.92,533.38
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,718.2,553.53
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,740.74,568.78
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,760.52,582.12
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,773.49,592.31
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,783.31,600.47
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,788.86,604.96
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,791.2,607.28
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,693.25,536.96
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,581.49,451.41
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,678.3,530.07
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,752.59,587.44
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,731.48,574.35
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,707.78,559.95
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,682.16,542.91
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,651.0,521.06
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,612.42,493.28
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,572.62,463.78
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,524.41,426.05
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,476.35,387.29
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,418.97,340.35
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,366.53,295.61
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,296.91,235.64
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,233.46,179.23
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,152.97,104.22
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,63.14,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,10.32,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,16.79,0.0
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,23.59,14.54
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,29.97,21.02
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,32.94,24.01
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,45.24,35.2
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,87.48,44.91
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,134.76,75.4
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,183.06,113.82
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,233.77,157.35
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,283.26,200.9
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,337.49,247.97
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,386.05,290.15
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,434.4,330.93
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,479.82,368.31
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,524.26,403.64
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,565.86,436.71
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,605.74,467.59
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,641.08,493.51
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,674.17,517.07
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,703.38,539.08
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,729.88,558.43
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,751.15,572.61
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,769.38,584.74
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,783.18,594.62
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,793.73,602.42
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,796.88,606.05
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,796.7,607.52
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,792.65,605.7
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,785.39,601.78
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,772.43,594.31
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,756.49,584.79
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,734.83,572.0
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,710.56,557.25
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,679.66,536.71
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,650.43,516.49
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,611.11,488.46
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,570.62,458.74
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,521.54,420.57
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,472.72,381.44
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,414.49,334.08
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,361.37,289.01
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,293.12,230.51
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,230.88,175.26
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,148.45,97.07
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,58.39,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,9.83,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,15.97,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,22.82,13.71
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,29.25,20.27
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,32.27,23.3
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,42.27,32.4
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,83.68,42.72
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,129.86,72.12
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,177.27,109.48
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,227.09,152.02
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,275.64,194.68
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,328.76,240.72
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,376.35,282.11
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,423.75,322.28
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,468.65,359.35
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,512.87,394.75
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,553.47,426.07
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,592.36,455.04
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,627.89,480.02
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,661.18,502.55
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,689.16,522.69
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,714.42,540.26
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,736.17,553.74
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,754.93,565.2
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,768.32,574.7
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,778.51,582.21
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,783.56,586.9
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,785.33,589.53
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,781.9,588.27
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,775.24,584.97
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,763.41,578.23
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,748.59,569.52
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,727.12,556.19
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,702.99,540.99
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,673.26,521.97
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,641.52,500.81
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,602.85,473.93
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,566.48,447.81
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,519.38,411.88
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,472.37,374.84
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,416.33,330.52
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,362.25,285.81
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,293.57,227.93
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,234.32,175.45
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,151.35,93.23
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,63.73,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,8.85,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,14.15,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,21.12,12.07
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,27.63,18.71
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,31.17,22.19
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,39.35,29.65
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,79.92,40.44
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,125.14,68.4
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,171.71,104.49
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,220.68,145.81
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,269.01,187.81
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,321.95,233.28
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,369.01,273.96
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,415.96,313.55
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,459.4,348.93
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,500.67,381.37
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,540.3,411.93
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,578.43,440.43
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,612.46,465.48
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,644.45,488.46
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,672.31,507.31
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,697.66,523.89
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,718.52,537.08
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,736.55,547.59
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,749.39,555.18
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,759.19,560.77
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,757.88,557.89
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,756.0,554.83
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,705.48,519.58
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,648.84,478.88
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,687.48,508.0
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,715.88,528.19
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,693.75,514.05
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,669.27,498.5
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,583.12,437.89
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,496.24,375.8
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,502.14,383.64
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,498.16,383.02
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,447.29,346.05
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,398.18,309.38
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,343.05,267.42
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,289.3,224.64
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,227.11,173.69
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,170.92,125.73
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,93.33,51.67
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,9.34,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,14.96,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,25.17,15.12
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,34.35,24.36
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,38.8,28.71
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,43.08,32.69
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,81.41,44.46
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,125.5,71.52
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,170.22,105.18
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,217.88,144.12
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,267.87,186.3
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,316.12,226.93
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,362.02,265.29
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,408.21,302.86
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,456.85,341.0
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,504.36,377.4
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,544.81,407.91
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,583.61,436.25
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,618.43,461.27
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,650.94,484.03
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,679.39,503.55
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,705.17,520.74
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,726.13,532.42
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,744.1,541.7
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,757.78,549.15
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,768.3,554.54
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,773.29,555.29
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,775.03,554.08
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,771.19,551.37
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,764.16,546.84
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,751.85,539.87
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,736.57,531.12
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,715.45,520.13
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,691.75,507.35
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,661.19,489.7
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,628.65,469.36
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,593.83,447.3
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,554.39,421.06
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,507.07,388.24
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,459.87,353.79
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,402.36,310.48
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,347.04,266.63
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,282.12,213.17
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,220.92,160.01
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,134.66,66.77
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,49.99,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,8.36,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,13.49,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,21.0,11.52
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,28.0,18.81
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,31.95,22.68
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,35.72,26.19
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,76.97,39.6
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,122.18,66.42
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,168.63,101.07
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,217.66,140.99
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,265.61,181.52
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,314.63,222.7
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,362.12,262.7
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,412.59,303.9
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,456.93,338.89
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,500.55,372.26
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,540.17,402.87
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,578.12,431.55
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,612.7,456.29
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,645.04,478.83
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,673.07,499.88
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,698.48,518.9
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,718.96,533.05
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,736.47,544.48
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,749.22,553.44
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,758.86,560.45
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,762.04,563.72
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,762.04,565.01
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,757.54,564.09
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,749.97,561.2
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,735.97,552.91
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,719.19,542.77
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,700.42,532.31
