Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,561.18,444.23
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,522.06,414.97
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,482.16,384.2
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,433.84,345.83
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,386.26,306.63
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,327.38,257.63
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,271.82,209.49
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,204.86,150.27
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,138.39,64.39
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,54.32,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,11.06,0.0
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,22.72,13.75
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,29.49,20.54
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,34.03,24.93
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,45.58,26.46
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,88.67,44.23
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,133.6,74.03
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,181.27,111.73
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,228.5,151.96
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,280.32,196.58
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,326.59,237.14
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,372.76,276.83
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,416.25,313.63
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,458.92,348.76
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,498.25,380.38
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,535.89,409.81
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,569.54,434.99
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,600.91,457.78
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,628.46,478.71
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,653.35,497.39
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,673.07,511.18
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,689.81,522.64
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,702.16,531.91
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,711.37,538.48
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,715.22,540.85
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,715.87,541.17
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,711.09,538.48
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,703.2,533.8
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,690.4,526.25
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,674.7,516.63
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,652.14,501.18
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,627.13,483.76
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,596.28,461.78
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,566.8,440.21
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,527.01,411.3
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,486.42,380.83
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,437.46,343.0
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,389.25,304.15
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,330.18,255.7
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,274.45,207.98
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,201.49,144.52
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,135.75,49.99
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,53.57,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,10.72,0.0
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,21.96,12.84
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,26.29,17.5
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,33.28,24.03
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,42.67,25.64
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,84.69,42.28
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,128.26,70.45
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,174.64,106.5
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,220.47,144.94
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,267.56,185.05
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,316.05,226.55
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,361.22,264.61
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,403.93,299.54
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,445.6,332.48
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,483.94,363.24
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,520.7,392.06
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,553.82,417.23
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,584.75,440.25
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,611.48,461.25
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,635.64,480.2
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,654.95,494.59
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,671.35,506.77
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,683.12,516.62
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,691.84,524.3
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,695.04,527.23
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,695.14,528.03
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,689.9,527.17
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,681.64,524.23
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,668.03,516.26
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,651.71,505.95
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,632.09,493.58
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,607.36,477.19
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,576.03,454.52
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,543.08,430.07
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,503.23,400.13
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,462.76,368.75
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,414.24,330.05
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,369.18,292.56
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,309.88,242.94
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,254.55,194.83
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,182.3,131.0
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,112.27,27.38
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,43.86,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,13.22,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,26.27,16.41
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,37.54,27.53
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,48.31,37.59
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,59.93,48.2
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,94.77,61.25
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,129.5,84.79
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,166.84,114.05
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,204.94,144.21
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,248.39,180.01
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,299.32,220.98
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,364.12,273.23
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,404.42,307.8
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,445.89,342.05
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,484.89,374.39
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,524.01,405.95
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,556.82,431.37
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,587.57,454.63
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,614.85,476.09
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,639.64,495.43
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,659.08,509.78
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,675.7,521.92
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,641.55,496.41
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,600.55,465.79
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,582.29,452.87
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,563.54,439.14
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,553.2,432.37
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,541.17,424.22
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,527.34,415.24
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,511.75,404.8
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,505.58,402.49
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,496.23,397.5
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,425.75,342.55
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,352.51,284.72
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,321.58,261.03
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,290.67,236.5
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,255.58,207.5
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,220.55,177.74
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,180.7,143.77
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,142.44,110.21
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,96.7,68.99
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,48.33,0.95
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,18.65,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,11.42,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,23.33,13.82
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,28.01,19.2
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,32.52,23.62
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,40.65,31.04
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,81.91,42.31
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,125.06,69.37
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,171.26,104.99
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,217.25,144.09
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,264.52,185.44
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,309.98,226.04
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,355.6,266.33
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,400.83,305.14
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,442.67,340.44
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,481.5,372.58
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,518.76,402.66
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,552.25,429.2
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,583.66,453.55
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,610.53,474.94
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,634.82,494.11
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,654.35,508.64
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,670.98,520.85
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,682.52,530.24
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,690.97,537.37
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,693.31,540.26
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,692.53,540.88
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,686.85,537.72
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,678.19,532.34
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,582.57,459.32
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,476.15,376.94
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,549.3,437.52
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,601.58,480.57
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,492.66,395.57
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,386.75,311.67
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,353.4,286.14
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,319.82,259.39
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,281.29,227.49
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,243.31,195.17
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,199.96,158.22
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,158.58,121.9
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,91.44,63.86
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,25.03,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,11.3,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,8.2,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,16.4,7.74
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,28.97,19.76
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,41.44,31.25
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,53.53,42.26
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,65.73,50.49
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,78.42,61.26
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,91.18,71.94
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,103.53,82.01
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,115.93,91.99
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,182.05,144.19
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,254.87,201.96
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,273.3,217.41
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,290.69,231.84
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,345.91,276.04
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,410.09,327.6
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,354.73,283.44
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,288.12,229.08
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,343.09,273.49
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,400.82,319.54
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,382.99,304.6
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,360.89,286.42
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,391.01,311.02
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,419.16,333.95
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,363.16,289.39
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,301.34,239.81
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,289.31,230.69
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,277.02,221.24
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,287.38,230.43
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,297.32,239.26
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,149.78,119.63
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,8.69,1.65
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,38.63,26.92
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,68.64,52.17
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,60.4,45.45
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,52.17,38.66
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,43.46,31.35
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,34.75,23.93
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,26.54,16.81
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,18.33,9.62
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,11.09,2.95
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,6.39,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,12.54,4.37
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,22.19,13.75
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,31.86,22.72
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,42.5,32.42
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,53.15,39.8
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,63.18,48.25
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,73.12,56.48
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,74.79,57.65
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,76.37,58.71
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,76.4,58.59
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,76.4,58.45
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,89.38,68.95
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,102.26,79.25
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,181.07,143.19
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,262.18,207.81
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,166.47,130.82
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,65.77,48.64
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,86.13,65.32
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,106.44,81.81
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,126.32,97.88
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,146.31,114.0
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,119.67,92.48
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,92.93,70.82
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,93.91,71.7
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,94.9,72.57
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,375.7,306.91
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,636.57,511.29
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,546.83,437.45
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,446.93,356.79
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,427.33,343.14
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,406.43,327.92
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,462.6,374.74
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,502.31,407.19
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,462.84,374.88
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,423.02,341.9
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,377.28,303.36
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,331.01,263.31
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,272.66,213.02
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,218.85,165.22
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,122.99,82.44
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,23.59,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,11.8,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,12.78,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,20.08,10.15
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,24.97,16.19
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,32.43,23.23
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,34.59,25.37
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,70.29,35.08
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,112.43,59.58
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,157.64,93.38
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,202.52,130.88
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,248.78,171.03
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,296.39,213.11
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,340.8,252.26
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,382.7,288.89
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,423.93,324.18
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,462.34,357.06
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,499.19,388.0
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,531.5,414.25
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,561.57,438.17
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,588.53,460.0
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,612.98,479.61
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,632.3,494.37
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,648.71,506.76
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,661.46,516.93
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,671.2,524.79
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,674.74,528.21
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,675.21,529.34
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,670.52,526.32
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,662.84,521.08
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,649.7,511.72
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,633.84,500.26
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,614.03,486.36
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,589.24,468.54
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,558.02,444.78
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,525.22,419.3
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,484.91,387.89
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,444.1,355.14
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,393.86,314.05
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,344.85,272.52
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,286.61,222.66
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,230.5,173.07
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,127.53,83.24
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.93,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,7.71,0.23
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,14.46,6.92
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,21.22,13.17
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,28.47,19.78
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,35.72,24.85
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,42.49,30.63
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,49.27,36.35
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,48.3,35.38
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,47.34,34.41
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,44.92,32.29
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,42.51,30.19
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,68.65,51.83
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,94.65,73.02
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,124.14,96.95
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,153.67,120.64
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,134.47,104.93
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,114.98,89.07
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,116.98,90.67
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,118.98,92.25
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,154.24,120.77
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,189.87,149.31
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,188.52,148.47
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,187.13,147.71
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,148.43,116.61
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,109.59,85.13
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,116.56,90.98
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,123.61,96.86
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,195.62,156.26
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,266.81,213.81
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,222.42,177.97
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,173.38,138.33
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,140.38,111.64
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,107.57,84.73
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,94.74,74.27
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,81.89,63.62
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,67.4,51.42
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,52.81,38.98
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,39.21,27.29
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,26.07,15.85
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,15.44,5.45
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,13.76,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,21.81,10.41
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,33.72,23.57
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,45.13,34.29
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,56.44,44.7
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,82.52,57.1
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,114.04,77.88
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,147.72,103.39
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,115.27,84.25
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,65.73,49.98
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,57.5,43.03
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,49.28,36.04
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,127.14,100.18
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,204.15,161.74
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,153.05,120.46
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,99.53,76.94
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,117.28,91.27
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,135.1,105.42
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,137.65,107.38
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,140.2,109.4
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,105.98,81.67
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,71.59,53.62
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,105.07,81.06
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,138.81,108.45
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,84.67,64.28
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,30.92,20.04
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,29.47,18.88
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,28.02,17.71
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,24.63,14.93
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,21.24,12.14
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,68.65,51.77
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,117.75,92.6
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,327.08,268.26
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,500.21,405.55
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,459.86,372.3
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,419.17,339.05
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,373.16,299.9
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,326.47,259.09
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,265.47,206.75
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,209.44,156.86
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,135.29,81.65
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,55.83,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,13.27,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,21.74,9.62
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,28.89,19.33
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,35.68,25.99
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,38.55,28.84
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,64.89,35.79
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,77.95,48.75
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,71.15,54.84
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,93.36,73.25
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,115.61,91.4
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,144.83,114.93
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,175.11,139.18
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,206.48,163.7
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,242.61,192.0
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,163.05,128.41
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,77.39,58.59
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,126.85,98.89
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,176.3,138.4
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,165.6,129.61
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,154.66,120.75
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,155.83,121.68
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,157.01,122.62
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,155.75,121.64
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,154.49,120.68
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,413.48,333.82
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,657.61,521.97
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,652.63,516.89
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,644.69,511.17
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,631.54,501.72
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,615.65,490.1
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,592.93,473.85
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,570.82,457.65
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,539.41,433.35
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,506.48,407.37
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,466.57,375.72
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,426.26,342.79
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,375.48,300.06
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,326.23,257.34
