Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,7.71,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,15.43,7.0
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,25.58,16.85
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,35.73,26.33
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,46.36,34.25
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,56.69,43.3
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,66.62,51.78
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,76.58,60.17
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,93.84,74.77
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,111.17,89.32
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,85.74,67.5
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,58.96,44.61
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,79.79,62.15
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,100.28,79.27
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,151.91,121.9
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,204.41,164.65
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,157.08,125.7
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,108.28,85.27
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,148.35,118.29
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,188.98,151.33
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,136.27,108.08
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,83.19,64.15
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,111.07,87.4
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,139.38,110.87
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,114.29,90.2
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,89.15,69.42
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,92.22,72.12
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,95.38,74.88
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,68.64,52.55
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,42.49,30.54
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,37.66,26.49
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,32.82,22.39
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,27.98,18.3
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,23.15,14.14
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,18.32,9.91
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,13.5,5.65
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,8.67,1.32
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,12.55,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,24.81,14.41
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,40.13,29.52
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,55.22,43.48
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,69.98,54.15
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,86.1,67.73
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,101.43,80.34
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,117.13,93.14
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,131.9,105.24
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,144.68,115.64
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,111.33,88.28
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,72.52,56.05
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,40.57,28.98
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,8.69,1.78
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,19.31,10.85
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,29.94,19.88
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,25.59,16.16
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,21.25,12.46
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,111.66,88.5
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,202.82,162.92
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,119.85,94.88
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,36.71,25.53
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,73.98,57.04
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,111.68,88.43
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,88.12,68.85
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,64.77,49.41
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,77.85,60.43
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,91.38,71.7
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,84.04,65.79
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,76.7,59.85
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,68.33,52.87
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,59.95,45.8
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,50.72,37.92
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,41.53,29.96
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,32.83,22.33
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,24.13,14.64
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,15.92,7.18
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.71,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.93,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,10.24,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,21.01,11.13
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,25.6,16.92
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,30.05,21.33
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,39.24,29.88
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,77.05,39.47
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,116.01,63.6
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,157.76,95.52
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,198.6,130.44
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,240.25,167.47
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,279.9,203.87
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,318.36,238.93
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,354.39,271.75
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,389.38,303.17
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,421.02,330.77
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,450.98,356.35
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,419.65,334.36
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,372.13,297.88
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,452.43,362.27
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,535.41,427.47
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,546.97,437.06
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,555.73,444.74
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,560.71,449.43
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,562.85,451.81
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,557.69,448.45
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,551.53,444.12
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,538.37,434.26
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,522.73,422.23
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,500.5,405.58
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,476.27,386.87
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,445.4,361.63
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,413.4,334.8
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,372.44,300.53
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,331.69,265.33
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,282.71,222.17
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,234.51,178.75
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,170.64,121.41
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,107.43,23.99
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,42.7,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,14.25,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,23.22,12.57
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,29.1,20.07
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,34.76,25.68
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,39.23,29.97
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,75.7,40.62
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,113.7,63.94
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,154.36,94.58
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,181.73,129.05
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,189.49,146.37
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,226.61,174.27
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,269.74,207.85
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,302.25,235.18
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,336.59,264.0
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,355.19,280.44
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,370.75,293.9
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,429.08,340.38
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,492.86,390.86
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,455.39,362.85
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,404.48,323.66
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,410.73,329.53
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,415.77,334.03
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,416.89,334.92
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,420.6,337.71
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,390.59,315.01
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,363.59,294.44
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,391.31,317.85
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,411.34,334.63
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,387.75,315.86
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,363.09,296.15
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,335.15,273.35
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,307.0,249.9
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,273.56,221.98
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,240.42,193.52
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,201.71,159.82
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,164.38,126.42
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,117.2,83.41
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,67.24,9.58
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,25.42,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,15.73,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,25.18,13.48
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,33.46,23.72
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,42.75,32.59
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,46.46,36.34
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,80.33,47.43
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,116.26,69.22
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,155.48,98.45
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,194.01,130.69
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,234.11,165.78
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,271.99,199.38
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,310.7,233.68
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,304.46,237.4
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,280.03,223.48
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,353.97,280.86
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,443.72,350.98
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,326.25,261.71
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,186.46,149.49
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,258.8,209.02
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,332.92,268.66
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,439.11,355.01
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,546.41,440.55
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,549.4,443.36
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,549.62,444.55
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,544.43,441.27
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,536.58,435.77
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,523.22,425.95
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,507.46,413.97
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,484.8,395.85
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,461.9,377.11
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,430.37,351.18
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,397.92,323.82
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,356.54,288.82
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,315.74,253.34
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,263.89,208.26
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,215.03,164.71
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,150.06,106.43
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,85.66,8.52
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,33.63,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,15.24,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,24.44,12.5
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,33.09,23.77
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,40.06,30.8
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,43.92,34.68
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,77.45,45.37
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,114.29,66.97
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,155.02,97.06
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,194.99,130.57
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,236.29,166.72
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,277.9,203.82
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,317.33,239.0
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,353.07,270.78
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,387.85,300.99
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,419.81,327.55
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,450.2,351.93
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,475.9,372.92
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,499.42,391.5
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,518.9,406.07
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,535.86,418.25
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,547.37,426.77
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,556.1,433.0
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,559.9,436.01
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,560.84,436.83
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,555.74,433.67
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,547.88,428.39
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,534.16,419.14
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,517.97,407.85
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,495.36,391.42
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,470.81,373.06
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,440.27,349.52
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,407.16,323.23
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,365.55,289.97
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,324.41,255.81
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,271.43,211.37
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,221.47,167.93
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,155.7,109.05
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,90.27,3.64
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,35.67,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,11.8,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,22.72,10.31
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,37.36,27.19
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,52.04,41.23
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,66.41,54.66
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,84.68,66.35
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,104.01,81.83
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,124.07,98.18
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,142.38,113.39
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,161.2,129.14
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,176.33,141.93
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,191.0,154.2
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,223.67,179.9
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,261.38,209.86
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,251.49,202.58
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,237.76,191.8
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,245.1,197.92
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,252.22,203.77
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,241.69,194.99
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,230.23,185.45
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,284.7,230.11
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,339.02,274.01
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,338.98,274.18
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,338.24,274.04
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,365.33,296.71
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,387.14,314.96
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,313.46,255.42
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,231.82,188.69
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,282.11,231.55
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,323.79,266.17
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,292.33,240.02
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,266.43,218.2
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,234.78,191.48
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,203.43,164.35
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,168.28,133.26
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,139.73,107.04
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,82.74,57.36
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,24.55,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,11.3,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,9.16,2.32
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,13.5,6.45
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,17.84,10.54
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,22.19,13.68
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,27.02,17.95
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,31.85,22.18
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,36.2,25.94
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,40.56,29.68
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,72.97,57.59
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,104.47,84.39
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,163.93,133.49
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,227.81,186.0
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,198.17,161.78
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,165.06,134.33
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,240.99,197.2
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,322.13,263.74
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,354.93,291.0
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,388.05,318.79
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,240.19,198.12
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,81.25,63.79
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,86.12,68.08
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,91.04,72.32
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,214.78,178.1
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,340.04,282.06
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,387.06,321.61
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,427.74,355.6
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,238.16,198.9
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,45.4,33.65
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,40.56,29.6
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,35.72,25.41
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,164.11,134.85
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,270.23,219.77
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,215.9,171.97
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,166.21,128.16
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,97.21,67.95
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,27.49,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,12.29,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,12.78,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,21.28,7.16
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,27.28,17.96
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,33.06,23.89
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,35.9,26.85
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,63.05,34.26
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,100.31,54.26
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,143.71,85.59
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,183.63,118.79
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,224.76,155.16
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,252.06,183.38
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,276.23,208.42
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,324.35,249.4
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,374.56,292.13
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,406.47,320.47
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,436.7,346.78
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,463.4,370.31
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,486.73,390.66
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,505.29,406.08
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,521.2,419.0
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,532.37,428.68
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,540.72,435.93
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,507.97,410.69
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,470.68,381.63
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,434.33,352.88
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,398.87,324.39
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,387.05,315.48
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,373.74,305.08
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,318.19,260.69
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,269.57,221.3
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,245.73,201.68
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,221.88,181.61
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,194.13,158.21
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,166.5,134.37
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,134.68,106.4
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,103.65,78.73
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,61.3,41.11
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,19.31,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,9.34,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,12.78,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,20.5,5.33
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,31.04,20.96
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,41.17,30.9
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,49.7,39.07
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,72.9,48.89
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,103.97,67.72
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,137.86,92.65
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,167.45,116.16
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,199.94,143.73
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,228.45,172.02
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,252.12,195.51
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,285.29,223.64
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,321.35,254.33
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,347.12,276.81
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,372.21,298.34
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,390.88,314.99
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,407.7,329.76
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,406.66,329.88
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,401.96,326.66
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,457.4,372.22
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,515.92,419.57
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,518.01,420.77
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,517.59,420.12
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,410.38,334.6
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,296.37,241.62
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,283.96,232.1
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,271.17,221.87
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,183.6,149.99
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,99.37,79.31
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,249.03,205.83
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,370.36,302.7
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,328.61,266.61
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,287.65,231.0
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,240.92,189.61
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,196.45,149.28
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,116.49,80.52
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,32.19,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,9.34,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,15.93,1.78
