Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,11.07,0.0
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,23.12,14.24
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,26.84,18.6
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,30.5,22.29
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,53.39,29.24
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,90.2,47.72
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,127.73,73.96
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,167.15,105.86
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,204.48,138.36
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,242.69,172.62
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,279.1,206.02
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,314.84,238.51
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,348.7,268.96
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,379.22,296.04
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,406.06,319.99
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,430.91,341.73
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,451.93,359.48
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,470.51,374.8
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,484.62,386.95
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,496.07,396.75
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,501.21,401.71
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,504.51,405.04
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,502.96,404.51
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,498.7,401.72
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,489.03,394.83
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,476.87,385.74
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,458.91,371.34
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,438.91,354.96
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,412.21,332.9
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,384.15,309.14
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,347.56,278.98
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,310.92,247.71
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,265.17,207.89
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,224.24,170.83
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,164.64,116.44
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,105.08,21.36
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,42.0,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,10.67,0.0
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,22.24,13.21
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,26.46,18.02
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,30.56,22.13
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,52.25,28.68
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,88.73,46.59
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,126.06,72.35
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,165.38,103.9
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,203.07,136.58
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,241.72,171.16
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,278.3,205.01
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,314.31,238.17
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,348.19,268.77
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,378.84,296.08
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,406.46,321.04
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,432.13,343.88
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,453.6,362.39
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,472.72,378.58
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,487.27,391.53
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,499.15,402.11
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,505.37,407.3
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,508.78,410.07
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,507.59,409.68
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,503.67,406.96
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,496.14,401.36
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,484.64,392.42
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,466.75,378.6
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,446.73,362.66
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,420.35,340.68
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,392.57,316.96
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,356.16,286.02
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,319.59,254.01
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,273.16,213.44
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,228.68,173.45
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,171.79,121.39
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,112.27,28.62
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,45.04,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,10.72,0.0
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,22.32,13.37
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,29.03,20.47
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,33.57,24.99
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,52.51,28.75
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,90.84,47.19
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,129.49,73.54
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,169.99,105.74
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,209.43,139.77
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,249.22,174.98
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,286.75,208.96
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,323.62,242.14
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,356.78,272.0
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,389.83,301.16
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,417.53,325.97
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,443.17,348.69
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,465.09,367.41
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,484.54,383.78
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,499.29,396.64
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,511.3,407.12
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,518.52,412.96
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,522.88,416.41
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,521.64,415.57
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,517.56,412.37
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,509.55,406.25
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,497.5,396.84
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,478.99,382.94
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,458.3,366.95
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,430.29,344.13
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,400.9,319.64
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,363.58,289.2
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,326.1,257.49
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,278.56,216.93
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,233.02,176.67
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,175.56,124.6
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,115.68,35.29
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,46.45,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,10.75,0.0
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,22.37,13.16
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,27.03,18.48
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,31.55,22.99
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,49.06,27.26
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,85.5,45.29
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,122.23,82.53
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,142.43,110.05
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,164.25,128.47
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,186.52,147.42
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,106.61,83.61
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,14.47,6.98
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,74.46,58.85
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,133.32,108.66
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,162.61,133.01
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,193.12,158.41
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,149.83,122.03
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,105.42,84.48
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,96.76,77.19
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,88.05,69.82
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,53.15,40.08
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,18.34,10.18
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,20.27,11.87
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,22.2,13.55
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,19.78,11.49
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,17.37,9.41
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,15.92,8.2
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,14.47,6.98
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,13.02,5.72
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,11.57,4.46
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,167.98,138.52
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,302.99,247.39
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,254.82,203.79
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,209.12,162.18
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,149.04,108.17
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,90.47,31.63
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,35.38,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,10.66,0.0
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,22.42,13.35
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,26.61,18.36
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,30.75,22.56
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,47.89,25.67
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,86.6,43.71
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,126.0,70.66
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,167.18,103.89
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,206.7,138.74
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,249.02,177.14
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,286.54,212.48
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,323.28,247.02
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,356.87,278.23
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,388.93,307.54
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,417.22,333.73
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,443.41,357.67
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,465.33,377.02
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,484.74,393.86
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,500.12,407.81
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,512.73,419.25
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,519.42,425.7
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,523.16,429.57
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,522.59,429.74
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,519.18,427.45
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,510.2,420.63
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,498.57,411.44
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,482.62,398.94
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,462.66,382.8
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,436.87,360.87
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,409.51,337.01
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,373.4,305.83
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,336.96,273.36
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,290.05,231.48
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,244.9,189.99
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,184.38,134.41
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,125.84,50.69
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,51.79,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,9.93,0.0
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,22.48,13.47
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,27.17,18.98
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,31.76,23.59
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,48.27,26.79
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,86.63,44.71
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,125.44,71.14
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,166.16,103.94
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,205.67,139.06
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,245.15,175.27
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,282.54,210.39
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,319.31,244.85
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,352.73,275.85
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,384.7,305.01
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,413.58,331.67
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,439.05,355.05
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,460.37,373.99
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,479.2,390.47
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,493.56,403.59
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,505.2,414.25
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,511.84,419.94
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,515.66,423.14
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,447.81,369.01
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,373.39,308.63
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,436.16,361.14
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,490.57,405.43
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,472.52,391.03
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,452.33,374.83
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,425.66,352.22
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,397.56,327.82
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,361.29,296.63
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,324.81,264.28
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,278.54,223.06
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,234.05,182.32
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,178.32,131.08
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,121.2,53.76
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,48.48,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,10.73,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,22.54,13.51
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,26.71,18.63
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,30.84,22.82
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,46.83,25.92
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,85.46,43.81
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,125.06,70.85
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,166.55,104.41
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,206.4,139.88
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,246.4,176.67
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,283.81,211.68
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,320.56,245.88
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,356.27,278.82
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,388.58,308.31
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,416.51,334.16
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,442.36,357.76
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,464.4,377.11
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,484.0,393.98
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,498.93,407.31
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,511.1,418.1
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,518.48,424.2
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,522.99,427.78
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,522.09,427.67
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,518.36,425.12
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,509.35,418.2
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,499.5,410.31
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,481.78,396.34
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,461.83,380.19
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,435.37,357.99
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,407.42,333.95
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,371.08,303.01
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,334.42,270.8
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,288.51,230.18
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,244.26,189.86
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,185.0,136.09
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,128.08,61.34
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,52.58,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,10.42,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,21.62,12.57
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,26.77,18.53
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,31.74,23.48
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,49.0,28.78
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,85.7,45.46
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,123.48,70.8
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,163.4,102.41
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,201.73,135.45
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,240.9,170.25
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,278.02,204.23
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,314.6,237.54
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,347.74,267.75
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,379.48,296.24
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,407.76,321.69
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,434.91,345.67
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,457.03,364.57
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,476.78,381.13
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,491.67,393.76
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,503.9,403.96
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,459.39,368.97
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,406.96,327.52
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,421.65,340.32
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,436.69,352.68
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,423.32,342.42
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,408.19,330.8
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,387.87,315.49
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,368.64,300.64
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,343.98,280.76
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,318.37,259.56
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,286.59,233.2
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,254.88,206.06
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,215.97,172.3
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,178.58,139.0
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,132.03,97.4
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,85.73,42.96
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,32.88,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,10.29,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,21.56,12.45
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,25.78,17.61
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,29.93,21.8
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,43.86,23.84
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,82.08,40.55
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,121.56,67.01
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,162.83,100.01
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,205.0,136.6
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,245.07,172.54
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,282.81,207.45
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,319.75,241.39
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,353.7,272.44
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,386.13,301.56
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,414.62,327.34
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,441.0,350.79
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,463.08,369.62
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,482.63,385.87
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,498.14,399.41
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,510.87,410.45
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,518.56,416.77
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,523.32,420.59
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,523.36,421.13
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,520.53,419.26
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,512.03,413.08
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,500.85,404.58
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,484.15,391.78
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,465.19,376.79
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,439.87,355.7
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,415.18,334.47
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,380.17,305.25
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,344.66,274.63
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,299.79,235.74
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,256.4,196.85
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,199.39,145.77
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,144.83,77.52
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,59.59,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,10.92,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,22.67,13.26
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,27.3,18.87
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,31.8,23.39
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,48.82,28.93
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,86.59,45.83
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,125.17,71.66
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,165.97,104.27
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,205.99,139.93
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,245.53,176.3
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,282.7,210.61
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,319.53,244.43
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,353.15,274.74
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,385.69,303.47
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,414.5,329.6
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,441.42,353.61
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,464.43,373.38
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,485.15,390.8
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,500.12,404.01
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,512.41,414.77
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,522.33,422.67
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,528.61,427.47
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,528.01,427.44
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,525.96,426.05
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,517.4,419.58
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,506.16,410.81
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,488.62,396.67
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,468.84,380.42
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,441.94,358.15
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,413.5,334.09
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,377.9,304.81
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,341.9,274.15
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,294.95,233.33
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,249.67,192.88
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,192.97,142.47
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,136.36,76.93
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,54.5,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,11.4,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,23.68,14.0
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,29.18,20.51
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,34.51,25.84
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,47.82,29.08
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,83.88,45.62
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,121.04,70.17
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,160.6,100.99
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,200.71,134.63
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,240.13,168.97
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,276.88,202.36
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,313.17,235.23
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,346.45,265.41
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,378.39,293.96
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,406.66,319.25
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,433.05,342.53
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,455.18,361.53
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,474.98,378.27
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,490.2,391.61
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,502.8,402.64
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,510.74,410.06
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,515.93,415.17
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,515.55,415.81
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,512.43,414.16
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,503.57,408.04
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,492.16,399.66
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,474.29,386.47
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,454.29,371.14
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,427.91,349.67
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,400.13,326.42
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,363.72,295.81
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,329.24,265.82
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,281.4,224.29
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,235.88,183.79
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,177.88,132.55
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,123.29,72.66
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,48.66,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
